"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";566,52;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";159,48;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";101,22;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,25;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";79,03;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,64;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";241,33;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24737,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9999,56;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7231,72;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20907,35;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2070,01;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1434,56;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,43;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,43;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";227,44;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2084,12;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27051,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";52,45;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";78,67;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";615,91;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";161,56;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";100,10;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,57;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";85,80;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,67;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";250,62;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26225,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10827,65;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7752,71;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";22747,04;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2230,78;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1545,98;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,85;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,85;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";245,10;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2245,99;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";29152,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";51,69;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";77,54;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";605,56;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";159,24;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";98,67;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,51;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";84,57;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,48;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";247,03;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25849,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12049,84;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8481,48;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";24905,44;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2429,37;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1689,07;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,39;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,39;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";267,50;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2445,86;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31840,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,16;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";79,74;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";625,11;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";162,06;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";100,11;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,65;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";85,10;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,61;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";250,83;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26582,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9239,74;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6635,36;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19284,21;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1909,01;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1322,98;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,01;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,01;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";209,75;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1922,02;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24947,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,41;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,61;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";530,47;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";136,80;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";84,76;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,87;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";72,65;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,58;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";212,21;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22206,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10632,81;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7612,24;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";22176,75;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2166,12;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1501,17;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,68;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,68;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";238,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2180,89;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28307,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";50,18;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";75,27;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";592,77;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";154,58;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";95,78;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,37;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";82,09;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,08;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";239,79;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25092,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9772,25;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6926,42;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20139,04;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1971,14;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1366,04;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,17;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,17;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";216,57;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1984,58;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25759,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,75;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";67,12;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";530,16;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";137,84;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";85,40;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,90;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";73,21;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,67;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";213,83;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22375,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10351,99;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7456,25;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21653,12;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2130,14;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1475,61;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,57;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,58;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";235,07;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2144,36;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27775,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";48,88;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";73,32;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";574,05;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";147,44;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";90,50;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,28;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";84,14;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,56;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";234,74;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24442,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9543,60;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6825,38;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19896,24;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1943,21;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1346,69;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,10;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,10;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";213,50;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1956,46;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25394,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,75;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";67,12;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";529,03;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";137,84;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";85,40;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,90;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";73,21;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,67;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";213,83;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22375,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8905,86;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6385,39;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18568,99;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1823,99;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1264,06;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,78;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,79;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";200,40;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1836,43;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23836,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";42,36;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,54;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";497,76;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";130,48;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";80,84;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,69;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";69,30;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,04;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";202,41;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21180,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8464,60;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6076,47;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17670,11;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1745,64;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1213,41;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,61;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,61;"67";"kg";"VALIDE"
