"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";62,67;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";410,96;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";54,63;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,24;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,26;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,24;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,69;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";74,14;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19548,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3841,45;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4123,48;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10515,98;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1097,20;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";822,90;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";130,64;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1097,20;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18704,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";66,40;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";58,77;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";392,34;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";52,27;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,45;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,07;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,58;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,18;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";70,94;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18704,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6013,71;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6503,67;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16514,35;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1735,91;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1301,93;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";206,69;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1735,91;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";29592,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";104,42;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";92,97;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";626,64;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";82,70;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,61;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,45;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,07;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,69;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";112,23;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29592,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8893,28;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9623,92;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";24337,31;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2548,60;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1911,45;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";303,32;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2548,60;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";43762,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";156,25;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";141,55;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";931,76;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";127,38;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";42,58;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,89;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";35,51;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,22;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";172,80;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";45086,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4077,87;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4442,93;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11189,35;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1165,66;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";874,24;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";138,79;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1165,66;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19871,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";70,53;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";62,42;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";418,30;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";55,53;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,54;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,33;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,49;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,88;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";75,36;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19871,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5350,63;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5764,99;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14662,40;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1536,81;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1152,61;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";183,20;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1536,81;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26117,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";90,62;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";82,06;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";546,51;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";72,28;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,89;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,74;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,31;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,34;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";98,35;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26117,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3592,65;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3894,27;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9815,92;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1033,26;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";774,94;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";123,03;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1033,26;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17614,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";60,59;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";55,33;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";366,93;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";49,22;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,43;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,84;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,73;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,53;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";66,80;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17614,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4180,04;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4572,56;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11464,16;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1191,18;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";893,38;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";141,83;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1191,18;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20306,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";70,17;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,78;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";424,28;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";56,75;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,94;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,42;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,83;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,14;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";77,01;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20306,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4168,22;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4484,50;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11465,88;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1205,69;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";904,26;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";143,63;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1205,69;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20342,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";71,25;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,90;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";432,09;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";56,53;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,08;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,39;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,54;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,93;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";76,47;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20342,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4335,56;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4746,89;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11982,93;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1257,35;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";943,01;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";149,71;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1257,35;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21434,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";74,46;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";67,34;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";447,96;"67";"kg";"VALIDE"
