"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";59,90;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,67;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,71;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,81;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";81,29;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21434,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3882,57;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4187,10;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10658,05;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1116,15;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";837,11;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";132,89;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1116,15;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19027,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";66,08;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";59,78;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";396,57;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";53,17;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,75;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,14;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,83;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,37;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";72,16;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19027,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3803,58;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4098,98;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10419,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1095,44;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";821,58;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";130,27;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1095,44;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18650,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";65,33;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";58,58;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";386,67;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";51,76;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,26;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,98;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,56;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,39;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";70,32;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18650,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2653,13;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1567,17;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4620,30;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";595,98;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";514,07;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";85,80;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";595,98;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10170,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,86;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,68;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";134,37;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";11,37;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,47;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,59;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,05;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,54;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";20,02;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7895,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1922,82;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1133,99;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3352,41;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";421,64;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";363,69;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,70;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";421,64;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7195,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";12,96;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,76;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";86,72;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";7,56;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,64;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,39;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,36;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,35;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";13,32;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5254,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4121,47;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2450,01;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7197,56;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";938,05;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";810,43;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";135,49;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";938,05;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16137,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";31,49;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,41;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";208,44;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,41;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,88;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,95;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,81;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,66;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";32,18;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12805,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4921,83;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2880,91;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8446,78;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1103,30;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";951,66;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";158,85;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1103,30;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18827,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";38,68;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,99;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";255,83;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,56;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,81;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,17;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,99;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,89;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,73;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15666,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3541,56;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2080,91;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6114,78;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";794,07;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";683,62;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";113,63;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";794,07;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13486,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";26,65;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,40;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";180,64;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,48;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,44;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,81;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,25;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,30;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";27,55;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10803,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5738,02;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3319,86;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9765,60;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1294,46;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1116,54;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";186,37;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1294,46;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22089,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,40;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,49;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";280,33;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,24;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,07;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,26;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,18;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,75;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,69;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16833,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2012,11;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1209,95;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3513,18;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";461,72;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";398,26;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66,47;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";461,72;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7879,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";16,10;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,56;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";104,84;"67";"kg";"VALIDE"
