"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,29;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";125,66;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22826,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9738,44;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7681,83;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19084,57;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1831,74;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1331,36;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,59;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";212,83;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1844,35;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20318,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";60,36;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,32;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";445,12;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";46,83;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,50;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,32;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";61,57;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,50;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";112,75;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21101,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10783,58;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8712,69;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21686,13;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2082,86;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1511,41;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,46;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,72;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";242,47;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2097,05;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23164,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";65,56;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,07;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";474,39;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";50,19;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,93;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,57;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";64,87;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,18;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";119,66;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22198,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10069,94;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8013,30;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20251,30;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1923,31;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1395,50;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,08;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,11;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";224,30;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1935,51;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21256,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";56,94;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,32;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";423,56;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,89;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,61;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,24;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";60,50;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,12;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";109,65;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20271,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10209,27;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8126,45;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20237,21;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1937,40;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1406,29;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,05;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,21;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";224,93;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1949,67;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21436,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";59,24;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,67;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";444,68;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,25;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,72;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,32;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";63,27;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,85;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";114,87;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21316,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10424,36;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8211,42;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20822,17;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1967,35;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1427,65;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,98;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,21;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";228,89;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1979,55;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21833,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";59,49;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,71;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";449,72;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,44;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,91;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,11;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";63,66;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,91;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";116,24;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21538,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9929,02;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7937,48;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19749,96;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1899,79;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1380,27;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,89;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,94;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";220,93;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1911,64;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21090,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";56,88;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,93;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";424,71;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";45,14;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,83;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,19;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";61,19;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,55;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";110,54;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20501,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9435,56;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7562,60;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18820,13;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1813,98;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1318,20;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,77;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,57;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";211,19;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1825,34;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20221,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";54,98;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,97;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";414,57;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,76;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,16;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,03;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";58,55;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,24;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";106,38;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19842,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10904,70;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8699,50;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21844,33;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2085,59;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1516,02;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,18;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,81;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";241,66;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2098,60;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23019,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";67,24;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,73;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";495,28;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";53,10;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,64;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,90;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";71,51;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,21;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";129,54;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23998,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5074,85;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3200,97;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8920,66;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";682,41;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";523,25;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,92;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,16;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";95,53;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";682,41;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9589,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,91;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,42;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";386,08;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";144,48;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";111,04;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,03;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,11;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,11;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";157,62;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10143,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4473,77;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2895,61;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7818,66;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";618,14;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";477,03;"67";"kg";"VALIDE"
