"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,74;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,96;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";85,78;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";618,14;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8702,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";63,32;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,04;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";363,79;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";140,24;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";107,66;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,94;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,87;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,04;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";152,05;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9682,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4981,72;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3156,66;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8766,67;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";688,36;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";534,06;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,93;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,17;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";95,28;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";688,36;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9640,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";71,62;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,36;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";404,45;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";156,97;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";119,30;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,16;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,63;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,94;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";169,76;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10787,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6626,79;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4263,01;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11693,15;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";919,89;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";709,89;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,60;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,92;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";127,66;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";919,89;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12950,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";96,24;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,52;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";544,67;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";210,14;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";161,32;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,91;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,80;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";46,51;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";227,84;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14508,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4347,75;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2824,41;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7716,42;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";601,02;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";463,81;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,69;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,91;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";83,40;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";601,02;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8461,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";58,92;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,25;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";330,28;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";126,75;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";97,30;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,75;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,92;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,05;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";137,43;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8751,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5288,23;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3410,19;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9338,12;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";727,62;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";561,92;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,05;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,31;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";100,63;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";727,62;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10247,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";71,43;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,50;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";399,76;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";151,84;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";116,93;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,10;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,51;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33,44;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";164,45;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10501,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4573,14;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2961,15;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8043,06;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";627,37;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";484,15;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,77;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,99;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";87,06;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";627,37;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8832,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";60,90;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,78;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";349,15;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";134,14;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";102,97;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,85;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,44;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,69;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";145,44;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9261,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4899,21;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3136,94;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8376,93;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";630,42;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";486,51;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,78;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";87,48;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";630,42;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8875,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";57,77;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,61;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";330,17;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";128,52;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";98,66;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,78;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,05;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,44;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";139,34;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8873,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4174,36;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2700,64;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7338,48;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";579,07;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";446,87;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,63;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,84;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";80,36;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";579,07;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8152,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";50,95;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,20;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";291,21;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";112,05;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";86,02;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,55;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,89;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,80;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";121,49;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7736,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4419,09;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2861,84;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7797,29;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";613,60;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";473,66;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,74;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,96;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";84,91;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";613,60;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8703,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";54,26;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,24;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";307,31;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";119,01;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";92,07;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,62;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,05;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,17;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";128,68;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8081,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3878,68;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2519,40;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6885,40;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";543,62;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";419,52;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,53;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,72;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,44;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";543,62;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7653,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";50,07;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,95;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";286,80;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";110,85;"67";"kg";"VALIDE"
