"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";85,09;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,53;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,80;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,53;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";120,18;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7653,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4821,10;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3124,25;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8524,01;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";665,87;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";513,86;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,88;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,11;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";92,40;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";665,87;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9374,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";61,70;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,12;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";354,01;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";135,78;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";104,23;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,88;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,56;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,05;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";147,21;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";5400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9374,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2958,72;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2000,86;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5753,35;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";407,85;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";306,27;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,32;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,32;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";45,82;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";407,85;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6605,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";267,74;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,79;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";478,71;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";59,89;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,66;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,32;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,71;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,86;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";68,93;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6605,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";48,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2616,17;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1676,11;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5450,01;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";539,13;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";390,76;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,41;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,41;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";62,18;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";539,13;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7066,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";97,07;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,93;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";326,15;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";58,64;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,85;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,41;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,24;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,49;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";64,30;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7066,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";725,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3532,59;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2300,31;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7537,01;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";744,23;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";539,41;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,95;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,96;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";85,83;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";744,23;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9754,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";131,51;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,07;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";447,33;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";80,95;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";53,63;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,95;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,85;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,28;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";88,76;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9754,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";492,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3597,95;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2352,87;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7718,70;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";772,46;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";559,87;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,03;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,03;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";89,09;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";772,46;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10124,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";136,17;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,58;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";466,80;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";84,02;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";55,67;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,03;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,08;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,35;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";92,12;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10124,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2438,63;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1718,98;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4938,01;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";356,32;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";269,27;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,15;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,15;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";39,95;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";356,32;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5749,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";210,55;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,97;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";393,40;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";51,37;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,19;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,15;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,75;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,96;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";59,27;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5749,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
