"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";666,19;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";115,87;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";81,26;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,04;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";45,62;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";88,37;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";165,57;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17815,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5032,99;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4398,53;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12089,12;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1205,57;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1006,16;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,47;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,47;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";135,34;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1205,57;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12327,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";64,95;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,91;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";554,23;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";96,37;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";67,58;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,36;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,94;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";73,49;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";137,70;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14816,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5745,70;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5020,03;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13837,60;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1382,67;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1154,95;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,83;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,83;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";154,94;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1382,67;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14120,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";79,14;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";55,46;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";665,70;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";117,16;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";82,25;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,05;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";45,35;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";87,33;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";166,60;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17911,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5373,12;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4820,19;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13162,15;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1303,69;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1089,33;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,69;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,69;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";146,86;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1303,69;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13416,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";67,80;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";47,21;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";575,47;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";99,48;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";69,72;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,45;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";38,02;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";74,57;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";140,98;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15250,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5698,22;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4991,07;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13629,38;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1382,33;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1151,77;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,83;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,83;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";154,56;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1382,33;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14094,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";74,96;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,51;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";618,41;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";106,05;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";74,45;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,69;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";40,58;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";81,55;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";150,36;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16335,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5842,11;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5124,70;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14029,38;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1405,08;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1172,67;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,88;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,88;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";157,73;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1405,08;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14367,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,67;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49,89;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";601,52;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";104,83;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";73,52;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,66;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";41,27;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";79,95;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";149,80;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16118,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5318,78;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4638,09;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12786,68;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1277,09;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1064,37;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,60;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,60;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";143,04;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1277,09;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12985,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";68,84;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49,32;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";594,73;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";102,07;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";70,98;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,60;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";40,87;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";78,94;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";146,58;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15929,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5147,66;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4514,56;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12336,96;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1221,44;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1016,44;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,49;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,49;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";137,65;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1221,44;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12440,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";61,81;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,36;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";531,35;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";91,72;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";63,75;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,26;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";38,16;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";72,21;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";133,18;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14333,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5833,44;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5093,02;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14063,63;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1407,33;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1174,55;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,89;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,89;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";157,99;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1407,33;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14390,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";77,83;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";55,71;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";670,64;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";117,04;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";82,08;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,08;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";46,07;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";89,26;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";167,23;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";7500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17994,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1004,80;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";717,45;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2068,34;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";262,24;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";172,14;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,41;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";31,44;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";32,50;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";299,78;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5034,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,28;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,67;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";119,38;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,82;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,94;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,37;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,81;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,73;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";56,84;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5034,00;"115";"m3";"VALIDE"
