"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";746,31;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";545,90;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1555,66;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";196,30;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";128,56;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,47;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";24,28;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";24,28;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";224,81;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3754,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18,80;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";11,79;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";90,03;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,11;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,44;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,03;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,63;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,13;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,64;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3754,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1352,03;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";973,04;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2784,30;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";353,54;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";231,78;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,99;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";46,90;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";43,75;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";408,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6940,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";34,12;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,59;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";158,67;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,04;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,52;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,92;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";50,53;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,38;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";79,26;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6940,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1954,61;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1357,44;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3883,48;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";484,17;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";317,09;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,03;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";59,89;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";59,88;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";554,48;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9259,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";48,28;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,84;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";219,13;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,27;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,88;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,55;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";65,68;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,47;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";105,18;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9259,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1236,40;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";884,16;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2551,52;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";327,03;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";214,18;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,45;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";40,45;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";40,44;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";374,52;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6254,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";30,87;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,47;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";146,67;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,17;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,72;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,72;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";44,36;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,55;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";71,04;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6254,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1716,17;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1219,83;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3520,23;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";454,78;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";297,85;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,36;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";56,26;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";56,25;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";520,82;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8697,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,15;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,08;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";202,47;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,01;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,92;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,39;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";61,69;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,80;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";98,80;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8697,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";716,33;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";514,77;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1473,37;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";181,08;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";118,59;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,12;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";22,40;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";22,39;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";207,38;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3463,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";17,41;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";10,78;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";83,01;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";13,94;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,94;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,95;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,56;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,27;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,34;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3463,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";706,64;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";514,83;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1463,92;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";184,54;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";121,05;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,03;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,77;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";22,62;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";210,08;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3442,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";17,10;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";10,72;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";82,09;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,10;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,99;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,95;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,97;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,39;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";38,89;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3442,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";548,88;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";391,60;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1133,67;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";141,34;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";92,57;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,22;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,48;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";17,48;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";161,87;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2703,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";13,54;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";8,42;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";64,32;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";10,88;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,63;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,74;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,17;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,02;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";30,70;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2703,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";696,01;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";497,72;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1432,91;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";180,44;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";117,36;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,92;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,19;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";22,42;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";205,34;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3340,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";16,74;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";10,40;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";79,34;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";13,53;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,70;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,92;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,73;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,14;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";38,07;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3340,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";438,10;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";319,90;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";918,92;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";114,67;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";75,10;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,61;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,18;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";14,18;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";131,33;"67";"kg";"VALIDE"
