"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2193,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";11,71;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";6,83;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";53,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";8,82;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,76;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,60;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,55;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,50;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";24,91;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2193,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";609,39;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";435,67;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1250,02;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";156,71;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";102,63;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,57;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,38;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";19,38;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";179,47;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2997,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";15,12;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";9,44;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";71,76;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,06;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,14;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,82;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,26;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,89;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";34,04;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2997,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1909,32;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1302,05;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3518,29;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";502,29;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";292,45;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,74;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";49,86;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";52,02;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";556,90;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10923,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";79,13;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,09;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";233,79;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";50,50;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,67;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,64;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";89,62;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,82;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";142,74;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10923,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1556,13;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1045,90;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2873,05;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";416,52;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";243,08;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,84;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";43,11;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";43,14;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";463,46;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9121,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";65,48;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,15;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";193,73;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,65;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,48;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,25;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";75,85;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,19;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";120,74;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9121,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2211,39;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1434,51;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3866,57;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";579,19;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";337,72;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,51;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";66,71;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,74;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";651,42;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13312,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";94,79;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,92;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";281,17;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";60,06;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,25;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,33;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";113,85;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,86;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";177,22;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13312,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2986,17;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1966,20;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5438,98;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";818,38;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";477,61;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,54;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";84,70;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";84,76;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";910,62;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17921,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";136,18;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";60,14;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";390,40;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";83,79;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,35;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,43;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";149,03;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,03;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";237,24;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17921,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2216,57;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1446,02;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4050,34;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";608,04;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";354,86;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,60;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";62,93;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";62,97;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";676,58;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13315,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";95,01;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,01;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";282,58;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";62,26;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,52;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,29;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";110,73;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,88;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";176,26;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13315,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2508,37;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1621,88;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4524,67;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";696,59;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";406,53;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,42;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";72,09;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";72,14;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";775,10;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15254,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";108,41;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,39;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";319,59;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";71,32;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,23;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,77;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";126,85;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,05;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";201,93;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15254,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1381,47;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";910,25;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2530,37;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";376,83;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";219,92;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,47;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";39,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";39,03;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";419,31;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8252,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";60,85;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,53;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";178,80;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,58;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,81;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,04;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";68,62;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,22;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";109,24;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8252,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1512,76;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";994,31;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2776,30;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";420,20;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";246,41;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,74;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";41,38;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";42,99;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";465,32;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8934,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";67,48;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,76;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";195,27;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,68;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,10;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,22;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";72,89;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,17;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
