"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,55;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";340,54;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,86;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,58;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,60;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,73;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,47;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";60,18;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15518,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3837,68;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2762,36;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8568,17;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1064,42;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";826,84;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,92;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,92;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";114,34;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1070,24;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14550,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";42,03;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,65;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";324,63;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,68;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,67;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,37;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,37;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,51;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";56,42;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14550,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3675,37;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2628,40;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8198,96;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1004,58;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";780,35;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,75;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,75;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";107,92;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1010,07;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13732,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";38,12;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,19;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";300,56;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,84;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,90;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,18;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,23;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,69;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";53,25;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13732,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3530,96;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2521,41;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7843,63;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";956,72;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";738,82;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,59;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,59;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";102,70;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";961,89;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12927,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,56;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,78;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";283,83;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,93;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,83;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,98;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,10;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,02;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,01;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12927,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4066,18;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2865,77;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9113,56;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1104,28;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";859,10;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,02;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,02;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";118,49;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1110,31;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15069,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,89;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,20;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";320,34;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,98;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,79;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,48;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,40;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,97;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";58,85;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15069,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3091,58;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2371,84;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6873,65;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";595,43;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";428,21;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,89;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,64;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,69;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";604,96;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11934,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";92,04;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,68;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";368,39;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";96,34;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,80;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,65;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,95;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,12;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";115,94;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13228,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2850,03;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2192,91;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6356,02;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";557,91;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";401,23;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,70;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,22;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";70,92;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";566,84;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11182,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";82,95;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,89;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";333,92;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";87,15;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,34;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,40;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,34;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,97;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";104,88;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11966,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3430,93;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2594,17;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7585,50;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";670,77;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";482,31;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,42;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,43;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";85,43;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";682,62;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13756,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";98,73;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,48;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";394,91;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";113,93;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,19;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,91;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,35;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,86;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";137,19;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14496,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";3,33;"67";"kg";"VALIDE"
