"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";2,52;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";7,36;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,64;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,46;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";3,14992486775763e-03;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";7,23993749304635e-03;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,08;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,65;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";13,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4554,75;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3457,42;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10092,93;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";906,87;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";652,19;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,40;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,12;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";115,29;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";921,38;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18176,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";130,64;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";57,66;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";526,18;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";140,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";37,50;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,86;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,64;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,62;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";168,49;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19223,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,51;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,38;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1,13;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,09;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,07;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";4,84603825808866e-04;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,11383653739175e-03;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,01;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,10;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4574,53;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3427,41;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10029,61;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";886,33;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";637,19;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,29;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,67;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";112,77;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";900,29;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17869,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";126,19;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";54,93;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";505,44;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";129,67;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";35,98;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,67;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,18;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,39;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";156,52;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18310,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";26,96;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";20,42;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";59,51;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";5,23;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";3,76;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,05;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,66;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";5,32;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";105,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8864,31;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6692,08;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19555,37;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1713,26;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1232,11;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,32;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,12;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";217,81;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1740,67;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";34338,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";251,07;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";107,74;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1005,84;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";261,57;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";70,07;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,21;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";46,04;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,92;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";314,80;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";35915,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3388,88;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2614,42;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7561,99;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";652,71;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";469,40;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,16;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,28;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";82,98;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";663,15;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13082,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";94,19;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,92;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";369,45;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";94,49;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,31;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,60;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,63;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,89;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";113,72;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12974,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2894,36;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2194,22;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6402,94;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";552,67;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";397,46;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,68;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,16;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";70,26;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";561,51;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11077,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";75,33;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,92;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";301,67;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";77,49;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,75;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,13;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,64;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,75;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";93,26;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10640,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3111,21;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2330,86;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6647,36;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";598,21;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";429,97;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,83;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,24;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";76,41;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";607,29;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11902,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";89,14;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,08;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";365,18;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";93,33;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,12;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,68;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,09;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,81;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";112,09;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13362,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3250,60;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2403,76;"67";"kg";"VALIDE"
