"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7105,40;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";634,10;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";456,02;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,07;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,07;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";80,61;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";644,24;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12709,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";98,98;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,51;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";397,63;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";103,21;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,65;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,84;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,16;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,99;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";124,22;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14172,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2964,93;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2264,74;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6589,18;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";583,06;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";419,87;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,73;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,20;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";73,51;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";591,98;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11357,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";89,80;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,86;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";366,15;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";93,65;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,04;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,60;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,16;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,11;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";112,40;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12954,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1,02;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,77;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2,26;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,19;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,14;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";9,69207651617732e-04;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,22767307478349e-03;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,02;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,20;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";4,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3493,26;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2657,76;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7765,65;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";676,76;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";486,70;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,28;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,55;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";86,03;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";687,59;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13564,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";102,90;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,89;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";417,18;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";108,99;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,19;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,18;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,72;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";131,17;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14965,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";44016,62;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";28510,94;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";107326,79;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5372,46;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3445,45;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";248,95;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";408,89;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1168,72;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5372,46;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";72677,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";174,06;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";204,97;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1503,91;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";163,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";42,15;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";14,04;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";89,38;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,18;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";266,35;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";68324,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1305";"MES";372,30;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";185,48;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";832,32;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1319";"NK";40,12;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1350";"PT";6,12;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";40,12;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";51,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";30398,80;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";24238,52;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";81928,13;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4411,71;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2907,83;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";208,98;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";295,15;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";962,93;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4411,71;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";60999,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";119,17;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";161,81;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1194,06;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";129,82;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,46;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,09;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";80,83;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,17;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";221,68;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";53938,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1305";"MES";2596,26;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1515,90;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";4612,90;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1319";"NK";13,51;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1350";"PT";306,44;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";13,51;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";81,50;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1305";"MES";82,91;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";103,64;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";315,99;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1319";"NK";19,06;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";12,40;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,92;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,38;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,24;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";19,06;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";268,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";22167,04;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";27513,35;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";84476,22;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5030,40;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3267,84;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";255,75;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";388,68;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1116,07;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5030,40;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";71645,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";139,30;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";208,95;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1160,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";167,19;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";45,85;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";14,33;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";81,14;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33,28;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";262,58;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";69651,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1305";"MES";2930,75;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1711,20;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";5207,20;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1319";"NK";15,25;"67";"kg";"VALIDE"
