"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1350";"PT";345,92;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";15,25;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";92,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";30611,40;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";41234,64;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";74468,85;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7617,06;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4929,36;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";367,91;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";566,98;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1710,75;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7617,06;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";107782,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";212,33;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";318,49;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1026,45;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";258,22;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";69,31;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";21,85;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";122,97;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";50,92;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";402,92;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";106165,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1204,15;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";703,08;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";2139,48;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1319";"NK";6,26;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1350";"PT";142,12;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";6,26;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";37,80;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";28548,78;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";30907,98;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";56665,70;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5760,59;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3816,85;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";277,96;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";435,06;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1287,19;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5760,59;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";82487,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";173,93;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";236,92;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1379,59;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";187,90;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";49,69;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";15,95;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";87,99;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";36,49;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";291,75;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";78975,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1305";"MES";2515,16;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";423,50;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";2589,40;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1319";"NK";87,07;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1350";"PT";33,88;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";87,07;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";60,50;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";37553,51;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";42335,97;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";95121,30;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7811,80;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5069,60;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";377,16;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";574,54;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1700,29;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7811,80;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";113361,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";238,61;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";332,52;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2221,04;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";268,46;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";76,59;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";23,35;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";129,10;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";50,31;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";420,77;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";110841,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1305";"MES";3296,70;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";543,90;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";4573,20;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1319";"NK";106,29;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1350";"PT";55,50;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";106,29;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";111,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";22101,45;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";25914,76;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";59603,24;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4876,62;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3230,72;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";249,40;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";327,51;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1102,56;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4876,62;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";67809,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";274,60;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";187,56;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1562,25;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";151,54;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,09;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,85;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";69,31;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,52;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";233,62;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";62521,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1305";"MES";132,13;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";115,72;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1023,07;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1319";"NK";31,66;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1350";"PT";4,10;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";31,66;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";52,60;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";25656,28;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";27300,91;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";78976,54;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5066,58;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3290,72;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";249,97;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";367,32;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1124,83;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5066,58;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";71252,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";170,38;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";198,42;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1458,06;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";158,34;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";41,09;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,61;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";76,89;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,78;"67";"kg";"VALIDE"
