"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";248,77;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";66142,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1305";"MES";4817,40;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";577,08;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";6160,50;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1319";"NK";220,26;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1350";"PT";68,82;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";220,26;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";111,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";36017,58;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";26803,68;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";80898,98;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4981,35;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3213,71;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";244,24;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";356,63;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1105,23;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4981,35;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";68561,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";199,76;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";191,34;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1518,57;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";152,66;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";41,18;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,11;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";71,40;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,44;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";237,09;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";63781,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1305";"MES";4535,30;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";543,29;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";5799,75;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1319";"NK";207,36;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1350";"PT";64,79;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";207,36;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";104,50;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";53817,68;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";26665,68;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";113102,96;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4832,65;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3073,07;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";245,45;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";356,02;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1081,47;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4832,65;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";66577,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";168,27;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";187,90;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1446,18;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";148,82;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";37,72;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,88;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";71,42;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,62;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";233,05;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";62636,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1305";"MES";2673,40;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";473,55;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1506,75;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1319";"NK";73,93;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1350";"PT";10,33;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";73,93;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";143,50;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";58547,10;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";30088,65;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";143602,09;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5309,55;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3470,73;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";247,65;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";370,02;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1222,11;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5309,55;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";74719,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";184,20;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";165,59;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1048,82;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";132,66;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";33,81;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,35;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";68,95;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,80;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";212,90;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";55198,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1305";"MES";674,04;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1185,52;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";3616,80;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1319";"NK";130,61;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1350";"PT";9,04;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";130,61;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";205,50;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";65494,77;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";22334,71;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";113883,66;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4030,06;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2623,81;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";192,29;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";287,40;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";925,25;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4030,06;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";57134,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";127,64;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";152,04;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1107,30;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";122,57;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,45;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,43;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";59,69;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,48;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";192,64;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";50682,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1305";"MES";3328,95;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1943,70;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";5914,70;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1319";"NK";17,32;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1350";"PT";392,92;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";17,32;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";36250;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";104,50;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3257,77;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2564,60;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7457,54;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";997,23;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";843,41;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,30;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,30;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";107,64;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1001,83;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11490,00;"115";"m3";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";81,88;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,47;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";305,14;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";45,44;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,77;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,30;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";209,15;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";66,42;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";256,91;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11490,00;"115";"m3";"EN_COURS"
