"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2979,96;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2373,05;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6931,16;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";934,66;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";790,49;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,16;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,16;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";100,89;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";938,96;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10769,00;"115";"m3";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";75,72;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,30;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";283,53;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,59;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,40;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,16;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";196,03;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";62,25;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";240,79;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10769,00;"115";"m3";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4201,86;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3322,91;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9671,57;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1300,39;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1099,34;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,00;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,00;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";140,06;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1306,37;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14953,00;"115";"m3";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";109,40;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,85;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";397,40;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";59,22;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,52;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,00;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";280,24;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";86,49;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";342,48;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14953,00;"115";"m3";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4492,20;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3547,89;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10411,43;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1396,48;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1181,07;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,23;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,23;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";150,74;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1402,91;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16090,00;"115";"m3";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";116,07;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,27;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";426,85;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";63,63;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,48;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,23;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";292,89;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";93,01;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";359,76;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16090,00;"115";"m3";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3211,80;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2523,44;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7262,04;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";969,00;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";822,28;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,26;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,26;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";104,67;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";973,50;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11258,00;"115";"m3";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";81,46;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,77;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";299,61;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,64;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,93;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,26;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";203,08;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";65,04;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";248,99;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11258,00;"115";"m3";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3794,54;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3111,76;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8997,98;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1192,34;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1008,42;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,75;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,76;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";128,70;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1197,84;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13738,00;"115";"m3";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";97,02;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,21;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";362,10;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";54,33;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,03;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,75;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";250,07;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";79,42;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";307,17;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13738,00;"115";"m3";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2739,29;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2198,58;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6326,64;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";860,62;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";727,87;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,99;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,99;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";92,89;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";864,59;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9916,00;"115";"m3";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";71,94;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,74;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";265,66;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,21;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,79;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,99;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";180,50;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";57,32;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";221,71;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9916,00;"115";"m3";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2920,19;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2316,87;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6732,41;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";896,11;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";757,76;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,06;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,06;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";97,00;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";900,23;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10281,00;"115";"m3";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";76,27;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,84;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";270,73;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";41,14;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,75;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,06;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";186,13;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";59,64;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";229,35;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10281,00;"115";"m3";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2875,91;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2278,52;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6639,90;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";887,70;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";750,77;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,05;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,05;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";95,82;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";891,79;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10228,00;"115";"m3";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";74,70;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,68;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";270,46;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,45;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,38;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,05;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";186,18;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";59,13;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";228,69;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10228,00;"115";"m3";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3310,17;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2645,01;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7684,22;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1031,08;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";872,04;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,38;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,38;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";111,29;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1035,83;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11880,00;"115";"m3";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";84,57;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,64;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";316,45;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";46,98;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,51;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,38;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";216,25;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";68,68;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";265,63;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11880,00;"115";"m3";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3024,41;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2382,10;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6937,16;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";917,42;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";773,75;"67";"kg";"EN_COURS"
