"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,11;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,12;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";98,98;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";921,64;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10551,00;"115";"m3";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";75,99;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,65;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";280,22;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,02;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,93;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,11;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";186,88;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";60,78;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";231,03;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10551,00;"115";"m3";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3428,01;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2725,82;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7903,22;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1066,06;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";901,62;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,46;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,46;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";115,07;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1070,97;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12283,00;"115";"m3";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";87,11;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,84;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";324,94;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";48,57;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,27;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,46;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";223,59;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";71,01;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";274,64;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12283,00;"115";"m3";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4669,11;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3408,62;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9718,42;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1279,99;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";759,41;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,52;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";41,04;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";137,42;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1329,56;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26814,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";134,88;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";79,90;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";379,15;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";62,32;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,40;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,97;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";39,96;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,23;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";110,27;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26636,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3556,25;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2567,73;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7339,70;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";978,35;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";579,38;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,47;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";31,09;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";105,17;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1015,92;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20388,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";102,84;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";61,67;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";290,78;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,83;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,01;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,15;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,25;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,17;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";84,25;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20558,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5366,52;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3872,02;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11131,71;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1533,04;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";909,55;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,20;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";49,15;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";164,58;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1592,41;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";32115,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";176,91;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";96,10;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";442,44;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";74,96;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,13;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,59;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";48,06;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,72;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";132,62;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";32034,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8546,52;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6201,34;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17646,73;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2364,27;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1405,80;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";15,84;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";76,42;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";253,59;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2456,54;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";49801,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";254,19;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";150,90;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";708,61;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";119,77;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";35,77;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";15,06;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";75,69;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,63;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";210,53;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";50300,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6318,55;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4573,43;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13068,52;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1742,96;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1035,55;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,79;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";58,41;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";187,57;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1813,18;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";37054,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";183,93;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";110,63;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";515,42;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";85,87;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,14;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,04;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";56,38;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,67;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";153,30;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";36878,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7616,95;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5485,89;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15772,22;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2172,04;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1288,66;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";14,46;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";69,64;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";233,19;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2256,15;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";45501,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";230,46;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";136,95;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";636,72;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";106,82;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,54;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,66;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";68,50;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,53;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";189,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";45653,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3246,73;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2387,58;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6772,23;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";894,16;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";527,42;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,82;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";27,41;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";95,67;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";927,41;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18351,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";91,06;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";54,70;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";257,13;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,16;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,33;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,45;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,62;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,83;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";75,25;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18234,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4250,19;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3094,63;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8811,30;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1160,03;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";688,24;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,72;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";37,19;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";124,54;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1204,95;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24301,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";124,17;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,26;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";351,56;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";57,92;"67";"kg";"VALIDE"
