"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,10;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,41;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,14;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,01;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";102,48;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24754,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3347,50;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2364,99;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6888,36;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";913,09;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";541,20;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,97;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";28,26;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";97,99;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";947,34;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18832,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";94,34;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,49;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";266,37;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,77;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,79;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,63;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,71;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,25;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";77,13;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18832,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3884,63;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2794,40;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8027,65;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1060,41;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";629,13;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,06;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";34,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";113,84;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1101,47;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22214,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";112,91;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";67,35;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";317,70;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";52,54;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,51;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,72;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,69;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,52;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";92,95;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22453,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2453,79;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1751,02;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5087,62;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";673,17;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";399,53;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,46;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";20,97;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";72,28;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";698,61;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14071,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";70,71;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,91;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";197,95;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,10;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,65;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,18;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,56;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,16;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";56,85;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13973,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3246,34;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2299,68;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6613,80;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";861,30;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";511,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,73;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";27,61;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";92,46;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";894,65;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18043,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";94,80;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,76;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";269,83;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,28;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,07;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,66;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,39;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,24;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";78,34;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";6167;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18923,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";56065,26;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";43468,25;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";126431,69;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";12284,54;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6713,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";52,53;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";238,50;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1030,01;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";12575,58;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";190127,15;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";645,83;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";803,68;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4217,10;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1897,56;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1404,04;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";42,19;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,83;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";109,24;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1967,63;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";198397,15;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";4237,80;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";3539,87;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";11610,10;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";1065,88;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";710,52;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";5,04;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";29,69;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";92,75;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";1100,63;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";18180,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";109560,84;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";63219,31;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";174536,30;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";15477,06;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";9843,17;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";16,90;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";239,65;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2007,80;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";15733,62;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";296490,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1629,83;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";783,36;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";8222,51;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";2595,11;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2026,90;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,04;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";875,17;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";169,53;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";3542,84;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";261120,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";96372,47;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";60855,32;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";129304,76;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";15022,73;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";11147,31;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,50;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";74,76;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";3413,58;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";15103,99;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";325192,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1781,60;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";690,07;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";11430,31;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";669,13;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";224,41;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";75,86;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";599,81;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";198,74;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1566,91;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";356321,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";62556,62;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";30465,78;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";90518,03;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8690,35;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";10246,27;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,55;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";55,63;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1049,40;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";50000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8751,54;"67";"kg";"VALIDE"
