"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";9,02;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";153,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4109,31;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2976,99;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8416,08;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";924,30;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";681,58;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,27;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,53;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";112,10;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";924,30;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15771,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";68,15;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";47,31;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";349,33;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";77,10;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";50,52;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,16;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,18;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";49,44;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";88,44;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15771,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";755,29;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";538,83;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1540,38;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";171,25;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";125,37;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,79;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,65;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";20,62;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";171,25;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2902,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7385,95;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5312,08;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15211,69;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1696,37;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1241,89;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,85;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,47;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";204,25;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1696,37;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28746,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";123,49;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";86,23;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";638,45;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";141,79;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";93,51;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,77;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,31;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";89,61;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";161,85;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28746,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";544,74;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";388,61;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1110,96;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";123,51;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";90,42;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,57;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,47;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";14,87;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";123,51;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2093,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9167,66;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6559,42;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18674,40;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2106,80;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1542,36;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,75;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,03;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";253,67;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2106,80;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";35701,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";153,67;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";107,10;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";783,41;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";176,09;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";116,14;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,17;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,78;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";111,29;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";201,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";35701,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";201,96;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";144,08;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";411,90;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";45,79;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";33,52;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,17;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";5,51;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";45,79;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";776,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5965,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4225,58;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12036,07;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1349,43;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";987,90;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,24;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,14;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";162,48;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1349,43;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22867,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";97,57;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";68,60;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";503,61;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";112,79;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";74,39;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,59;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,38;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";71,28;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";128,74;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22867,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";200,92;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";143,34;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";409,77;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";45,55;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";33,35;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,17;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";5,48;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";45,55;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";772,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7170,90;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5055,65;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14547,16;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1618,29;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1184,73;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,49;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,17;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";194,85;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1618,29;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27423,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";118,26;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";82,26;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";611,91;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";135,26;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";89,21;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,50;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,65;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";85,48;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";154,40;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27423,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3124,35;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2299,96;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6589,87;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";723,71;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";530,30;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,40;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,77;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";87,06;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";723,71;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12234,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";57,80;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,70;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";276,50;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";61,39;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";40,95;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,45;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,84;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,88;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";69,67;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12234,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";3,90;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";2,78;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";7,96;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,88;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,64;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";4,09947044692613e-03;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";3,37653803954451e-03;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,10;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,88;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";15,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3215,88;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2286,37;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6558,60;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";718,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";525,64;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,32;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,73;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";86,45;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";718,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12167,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";54,48;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,50;"67";"kg";"VALIDE"
