"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";280,87;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";60,01;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";39,58;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,44;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,06;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,92;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";68,50;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12167,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";128,36;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";90,75;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";258,28;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";28,79;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";21,08;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,10;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,47;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";28,79;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";488,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3367,79;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2392,72;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6826,15;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";759,90;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";556,31;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,51;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,89;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";91,61;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";759,90;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12877,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";57,25;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,63;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";281,46;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";63,51;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";41,89;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,58;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,41;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,09;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";72,50;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12877,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";121,28;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";86,52;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";247,35;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";27,49;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";20,13;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,10;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,31;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";27,49;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";466,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4436,91;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3178,81;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9046,38;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1008,52;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";738,32;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,67;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,84;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";120,47;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1008,52;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17090,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";74,49;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";51,27;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";381,48;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";84,29;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";55,59;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,43;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,51;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";52,17;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";96,22;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17090,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";102,74;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";72,10;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";207,42;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";22,94;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";16,73;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,08;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,76;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";22,94;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";388,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4070,21;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2799,87;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8116,47;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";892,64;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";648,09;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,08;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,37;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";107,57;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";892,64;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15048,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";67,50;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,14;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";338,62;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";73,86;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,58;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,02;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,40;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";47,03;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";84,27;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15048,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";74,67;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";53,50;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";152,97;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";16,87;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";12,35;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,06;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,03;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";16,87;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";286,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3867,32;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2778,37;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7943,52;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";872,38;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";638,65;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,04;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,32;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";105,04;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";872,38;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14783,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";65,29;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,34;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";331,26;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";72,91;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,09;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,96;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,36;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";46,08;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";83,23;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14783,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6769,68;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3410,33;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9892,05;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";990,56;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";601,31;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,55;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,77;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";108,93;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";998,91;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19818,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";74,06;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";69,48;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";453,76;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";81,99;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,63;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";14,26;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";352,84;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,94;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";449,13;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20606,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5334,23;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2798,12;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7982,50;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";837,36;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";505,23;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,42;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,88;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";88,69;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";843,68;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15760,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";59,01;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";58,67;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";391,37;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";71,64;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,29;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,04;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";290,33;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,59;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";374,04;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18126,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7607,98;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3985,84;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11385,02;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1198,92;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";729,28;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,62;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,76;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";130,43;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1208,34;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23151,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";87,47;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";87,31;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";566,79;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";105,59;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";17,92;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";437,70;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,75;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";561,25;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26806,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11826,09;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6187,53;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17683,32;"67";"kg";"VALIDE"
