"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1824,98;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1110,10;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,95;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,34;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";198,54;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1839,31;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";35240,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";120,28;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";117,99;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";778,56;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";144,37;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,88;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";24,50;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";598,45;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,90;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";767,38;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";36651,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7308,80;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3796,85;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10745,27;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1104,98;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";672,14;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,57;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,07;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";121,21;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1113,66;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21337,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";67,64;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";68,09;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";438,25;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";81,53;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,36;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,83;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";337,96;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,56;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";433,36;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20698,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8659,76;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4575,16;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12962,60;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1329,89;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";808,95;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,69;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,72;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";145,52;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1340,34;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25680,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";85,39;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";85,59;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";555,42;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";102,32;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,51;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";17,36;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";424,13;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,05;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";543,85;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25975,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3891,28;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2038,68;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5761,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";592,29;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";363,93;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,13;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";63,95;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";596,73;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11129,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,18;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,03;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";266,01;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";48,78;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,79;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,10;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";196,99;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,63;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";253,90;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12398,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4217,12;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2187,73;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6300,72;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";641,80;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";390,39;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,33;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,69;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,82;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";646,83;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12393,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,89;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,92;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";304,24;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";54,77;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,30;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,29;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";227,06;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,69;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";291,16;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13906,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4037,25;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2130,56;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6098,46;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";618,02;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";375,93;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,32;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,51;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";67,23;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";622,88;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11934,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,58;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,65;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";292,33;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";52,76;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,99;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,95;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";218,72;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,37;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";280,46;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13395,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4361,29;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2273,76;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6491,91;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";674,52;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";412,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,34;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,83;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";73,27;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";679,71;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13052,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";48,57;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,93;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";306,96;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";56,10;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,46;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,46;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";231,49;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,40;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";297,09;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14502,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4195,15;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2201,92;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6237,38;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";640,29;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";389,48;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,33;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,68;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,65;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";645,32;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12364,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";49,06;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49,30;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";320,84;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";59,09;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,95;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,03;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";244,94;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,37;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";314,08;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15001,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4763,53;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2496,49;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7060,92;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";737,24;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";448,45;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,39;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";80,20;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";743,03;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14236,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";51,81;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,01;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";340,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";62,34;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,45;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,58;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";258,43;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,89;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";331,38;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035501001000";"ANCERVILLE";"55";"55010";"Ancerville";"847431,276799999";"6837029,0059";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15827,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";31860,76;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";39644,30;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";77880,90;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9902,39;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4011,93;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";5374,26;"67";"kg";"VALIDE"
