"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";441,63;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";384,88;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2143,78;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";431,07;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";286,61;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";378,80;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";305,36;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";62,37;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";617,24;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";129970,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";29406,79;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";28678,20;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";70089,44;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6659,77;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3265,90;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2622,12;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6659,77;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";92736,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";420,02;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";317,68;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2156,51;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";343,62;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";225,88;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";306,27;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";244,74;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";49,69;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";500,81;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";104912,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";24083,81;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";36521,72;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";71072,79;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8673,38;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4338,33;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";3332,96;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8673,38;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";117376,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";427,98;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";408,48;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2048,05;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";443,31;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";284,94;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";383,40;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";305,24;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";61,12;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";638,62;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";35000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";132292,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2103,68;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2050,53;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5912,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";479,99;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";402,45;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,42;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,81;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";65,72;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";499,04;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11136,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";105,46;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";47,40;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";476,35;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";69,88;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";41,38;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,87;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";84,51;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,15;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";138,30;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11624,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1911,46;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1847,01;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5377,46;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";439,72;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";368,52;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,24;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,71;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";59,59;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";457,38;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10256,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";96,27;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,80;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";442,83;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";66,83;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";40,54;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,81;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";77,15;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,54;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";130,38;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10726,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3358,34;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3237,80;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9386,13;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";751,96;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";632,88;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,04;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";31,52;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";104,43;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";783,94;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18060,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";168,56;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";77,23;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";779,92;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";116,76;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";69,22;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,43;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";139,88;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,78;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";231,93;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18903,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4842,86;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4630,21;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13486,25;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1075,94;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";905,53;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,10;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";47,44;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";148,70;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1124,43;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26449,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";241,60;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";111,65;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1115,72;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";163,86;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";96,57;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,11;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";208,71;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,40;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";336,85;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27409,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2206,53;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2112,11;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6030,47;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";479,86;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";403,87;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,58;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";20,11;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66,64;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";500,27;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11525,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";108,67;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49,44;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";489,09;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";73,59;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";43,62;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,90;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";88,16;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,42;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";146,18;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11914,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3267,33;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3154,35;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9133,76;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";737,22;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";620,48;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,96;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";30,90;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";102,39;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";768,57;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17706,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";162,76;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,13;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";757,55;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";112,43;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";66,65;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,38;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";134,70;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,34;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";223,33;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18202,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1340,23;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1307,38;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3736,86;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";295,37;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";248,59;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,58;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,38;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";41,02;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";307,93;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7094,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";66,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,17;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";316,89;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";45,49;"67";"kg";"VALIDE"
