"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";40,16;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";203,75;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1921,06;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";38208,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";139,22;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";116,46;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";586,70;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";86,06;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,15;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,04;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,34;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,48;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";131,46;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";38822,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";169,07;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";182,94;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";648,25;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";199,59;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";129,34;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,28;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,29;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";8,89;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";202,17;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";4300,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";870,91;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1151,88;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3190,95;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";523,45;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";339,21;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,37;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,38;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";46,35;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";530,21;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11277,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";63,47;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,15;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";210,39;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";109,76;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";143,56;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,80;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,46;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,82;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";126,82;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9369,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";88,58;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";78,28;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";359,45;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";85,08;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";55,13;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,54;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,55;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,74;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";86,18;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1833,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";750,99;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";967,09;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2791,87;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";477,07;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";309,16;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,07;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,08;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";40,41;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";483,24;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10278,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";71,31;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,41;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";234,84;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";123,34;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";161,32;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,15;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,25;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,44;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";142,51;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10528,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";367,03;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";397,15;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1407,31;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";433,30;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";280,79;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,79;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,80;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";19,30;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";438,90;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";9335,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";823,33;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1083,76;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3038,68;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";519,59;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";336,71;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,35;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,35;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";44,27;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";526,31;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11194,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";75,60;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,40;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";250,80;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";131,06;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";171,42;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,34;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,27;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,95;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";151,43;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11187,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";613,42;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";664,79;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2349,77;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";720,67;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";467,01;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";4,64;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";4,65;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";32,26;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";729,99;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";15526,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1168,21;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1534,55;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4309,83;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";742,30;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";481,03;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,78;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,79;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";62,79;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";751,90;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15992,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";85,83;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49,46;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";289,29;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";150,32;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";196,61;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,84;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,81;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,02;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";173,69;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12831,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";153,38;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";165,96;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";588,10;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";181,07;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";117,34;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,16;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,17;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";8,06;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";183,41;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3901,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";786,17;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1058,73;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2931,75;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";499,48;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";324,10;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,22;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,23;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";42,68;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";505,95;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10775,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";72,52;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,30;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";243,48;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";128,20;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";164,09;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,26;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,88;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,65;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";149,12;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10891,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";541,61;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";586,05;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2076,68;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";639,40;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";414,34;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";4,12;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";3800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";4,13;"67";"kg";"VALIDE"
