"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2159,78;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1371,52;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,71;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";35,40;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";207,84;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2206,66;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";38466,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";196,38;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";158,76;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";807,21;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";88,33;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,70;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,01;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";97,98;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,13;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";188,37;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";42356,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3404,03;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3092,82;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8405,84;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";858,15;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";523,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,81;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";89,49;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";861,36;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19282,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";73,14;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";91,32;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";566,34;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";271,10;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";230,33;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,57;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,24;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,14;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";273,92;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19282,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1612,62;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1483,94;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4038,42;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";404,33;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";246,42;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,18;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,32;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";42,16;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";405,84;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9085,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";33,48;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,96;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";267,81;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";124,87;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";106,10;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,03;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,82;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";126,18;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8882,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";644,40;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";531,63;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1549,78;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";71,69;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";43,69;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,23;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";7,47;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";71,96;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1611,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2232,96;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2022,60;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5599,10;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";529,70;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";322,82;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,73;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";55,24;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";531,68;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11902,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,42;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,04;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";336,79;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";150,76;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";128,09;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,32;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,25;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,41;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";152,33;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10723,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";5,84;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";4,81;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";14,04;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,64;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,39;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,91890655788183e-04;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,13423640411992e-03;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,06;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,65;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";14,60;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4227,89;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3950,38;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10686,60;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1075,76;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";654,98;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,48;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,55;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";111,87;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1079,81;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24165,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";83,09;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";109,10;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";659,82;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";307,62;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";261,39;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,64;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,51;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,97;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";310,78;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21555,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3973,71;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3664,46;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9975,60;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1012,23;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";616,90;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,45;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,32;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";105,56;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1016,01;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22744,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";84,57;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";108,56;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";685,65;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";319,77;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";271,69;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,68;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,65;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,24;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";323,11;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22744,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4758,71;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4330,19;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11891,34;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1178,90;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";715,41;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,67;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,83;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";123,24;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1185,41;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27387,00;"115";"m3";"VALIDE"
