"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";137,02;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9775,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2902,16;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2910,66;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6746,55;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";957,95;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";739,08;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";87,01;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";957,95;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7582,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";42,23;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,16;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";233,60;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";46,54;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,45;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,66;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";60,78;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,12;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";107,51;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7586,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2701,17;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2767,28;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6381,34;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";895,03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";690,53;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";81,29;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";895,03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7084,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";39,40;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,55;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";218,92;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,65;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,90;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,61;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";55,70;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,95;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";98,52;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6952,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2780,03;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2763,90;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6392,77;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";905,92;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";698,76;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";82,26;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";905,92;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7144,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";42,02;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,58;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";232,25;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";46,31;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,12;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,70;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";61,29;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,13;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";107,79;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7635,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3186,24;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3195,37;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7365,03;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1035,83;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";798,04;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";94,41;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1035,83;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8201,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";47,32;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,72;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";258,38;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";50,43;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,61;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,72;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";68,43;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,38;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";119,15;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8375,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2701,35;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2727,84;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6267,49;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";897,60;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";693,82;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";81,22;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";897,60;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7128,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";42,01;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,14;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";230,55;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,99;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,95;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,65;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";59,28;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,10;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";107,38;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7580,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3022,37;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3033,23;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7014,35;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";998,50;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";770,37;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";90,69;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";998,50;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7903,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,52;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,58;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";253,22;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";50,01;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,72;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,71;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";65,30;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,28;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";115,52;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8151,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2652,10;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2669,09;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6177,29;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";874,18;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";674,45;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";79,40;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";874,18;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6919,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";39,43;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,84;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";220,91;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,23;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,94;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,63;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";57,76;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,02;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";102,18;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7210,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2747,02;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2772,69;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6416,71;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";921,43;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";710,91;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";83,69;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";921,43;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7293,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,39;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,78;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";250,92;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";49,36;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,29;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,71;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";64,45;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,25;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";114,02;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8045,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2462,47;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2495,02;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5716,06;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";823,26;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";635,17;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,78;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";823,26;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6516,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";39,35;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,93;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";218,37;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,95;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,76;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,63;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";57,40;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,01;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";101,53;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7164,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2246,71;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2258,95;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5214,21;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";739,62;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";570,63;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";67,18;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";739,62;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5854,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";32,62;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,22;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";181,14;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,21;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,69;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,52;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";47,28;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,65;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";83,64;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5902,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2338,33;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2307,87;"67";"kg";"VALIDE"
