"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5329,21;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";741,14;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";571,80;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";67,32;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";741,14;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5866,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";31,17;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";16,70;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";175,10;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,73;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,03;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,52;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";47,96;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,68;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";84,85;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5987,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2505,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2518,64;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5813,65;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";824,65;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";636,24;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,90;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";824,65;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6527,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,94;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,98;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";199,56;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,89;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,10;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,57;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";52,09;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,82;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";92,15;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6502,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4075,98;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3153,01;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7975,18;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";909,21;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";699,31;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,32;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,50;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";104,03;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";909,99;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10901,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";42,88;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,70;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";265,56;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,47;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,45;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,96;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,43;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,45;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";29,87;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10901,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3533,72;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2732,83;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7034,65;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";793,28;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";610,14;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,28;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,18;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";90,77;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";793,95;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9511,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,12;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,53;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";229,17;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,73;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,25;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,84;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,48;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,76;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";26,06;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9511,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4078,25;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3239,95;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8198,01;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";930,38;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";716,87;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,33;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,55;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";106,43;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";931,15;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11123,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";42,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,36;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";269,02;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,83;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,62;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,99;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,61;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,59;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";30,43;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11123,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4553,46;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3567,85;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9113,40;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1031,65;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";793,48;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,37;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,84;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";118,05;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1032,53;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12369,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";46,70;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,10;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";296,90;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,36;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,73;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,09;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,43;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,19;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";33,89;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12369,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3774,95;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3020,86;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7630,21;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";869,01;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";668,39;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,31;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,39;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";99,43;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";869,75;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10419,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,08;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,25;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";253,16;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,52;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,03;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,92;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,10;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,21;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";28,55;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10419,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4208,35;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3307,14;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8358,87;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";956,57;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";735,18;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,34;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,63;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";109,64;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";957,46;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11471,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,13;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,41;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";278,92;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,78;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,03;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,01;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,83;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,70;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";31,63;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11471,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3602,50;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2836,44;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7193,71;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";819,80;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";630,54;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,26;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";93,80;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";820,50;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9829,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,94;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,48;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";238,76;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,35;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,52;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,87;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,70;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,92;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";26,93;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9829,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3934,16;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3097,71;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7931,37;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";891,29;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";684,78;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,32;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,46;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";102,03;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";892,02;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10722,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,30;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,16;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";259,74;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,05;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,27;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,94;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,20;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,43;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";29,20;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10722,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3541,26;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2805,71;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7199,67;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";800,03;"67";"kg";"VALIDE"
