"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";615,33;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,28;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,20;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";91,54;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";800,71;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9592,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,31;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,77;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";231,17;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,89;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,32;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,85;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,53;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,80;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";26,28;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9592,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3580,51;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2812,19;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7154,37;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";811,79;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";624,38;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,23;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";92,89;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";812,48;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9733,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,49;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,19;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";233,66;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,17;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,44;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,86;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,63;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,87;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";26,67;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9733,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2791,81;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2169,91;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5537,43;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";624,96;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";480,68;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,72;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";71,51;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";625,49;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7493,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";27,93;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,47;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";179,44;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,75;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,50;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,66;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,10;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,75;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";20,53;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7493,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3658,65;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2860,63;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7261,35;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";829,92;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";638,33;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,28;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";94,76;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";830,60;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9944,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";37,83;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,83;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";239,31;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,53;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,60;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,89;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,84;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,91;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";27,26;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9944,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";39,84;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";23,84;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";59,93;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";3,65;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";2,27;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,08;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,40;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";3,79;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";157,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6000,10;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3582,63;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9000,58;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";552,17;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";343,74;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,89;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,79;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";61,69;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";573,25;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23735,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";37,36;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";76,34;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";354,79;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";48,58;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,77;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,89;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";43,32;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,12;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";98,18;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22776,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2929,01;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1792,53;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4464,19;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";264,77;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";164,82;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,82;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,13;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";29,58;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";274,87;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11381,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,18;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,53;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";174,65;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,75;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,43;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,43;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";48,57;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11268,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4323,78;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2590,86;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6570,87;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";394,47;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";245,56;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,21;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,14;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";44,07;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";409,52;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16956,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";28,55;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";59,02;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";273,93;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,72;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,01;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,24;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,64;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,20;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";76,24;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17686,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9203,89;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5458,65;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13783,69;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";850,48;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";531,49;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,12;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,65;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";94,97;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";886,83;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";37926,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";60,54;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";128,59;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";573,66;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";78,26;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";41,48;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,61;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";75,40;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,88;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";164,56;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";37788,00;"115";"m3";"VALIDE"
