"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";238,57;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";142,78;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";358,86;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";21,86;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";13,61;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,50;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,44;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";22,70;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";940,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6808,32;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4083,43;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10368,49;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";628,67;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";391,36;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,71;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,57;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";70,23;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";652,66;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27023,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";42,68;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";86,38;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";404,10;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";55,29;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,33;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,29;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";49,31;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,69;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";111,74;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25922,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";47,20;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";28,25;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";71,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";4,32;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";2,69;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,10;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,48;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";4,49;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";186,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8448,55;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5081,26;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12661,10;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";791,95;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";491,68;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,48;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";87,97;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";820,53;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";33124,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";51,08;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";107,90;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";498,15;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";68,42;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";35,79;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,99;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";59,63;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,79;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";136,54;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";31932,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4240,42;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2490,76;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6227,67;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";359,45;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";223,77;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,83;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,33;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";40,15;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";373,17;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15451,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,65;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,42;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";236,15;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,56;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,27;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,93;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";29,04;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,76;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";65,81;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15267,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5535,69;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3232,94;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8315,81;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";516,57;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";318,65;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,21;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,45;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";57,86;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";535,14;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22165,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,04;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";69,63;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";339,64;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,77;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,58;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,01;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";39,71;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,91;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";93,60;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21528,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3065,84;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1860,58;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4652,45;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";273,98;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";170,56;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,92;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,34;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";30,61;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";284,44;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11777,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";20,07;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,11;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";186,12;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,53;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,54;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,51;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,77;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,16;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";51,59;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11970,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2988,58;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1819,62;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4533,87;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";269,02;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";167,47;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,87;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,23;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";30,05;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";279,29;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11564,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,56;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,58;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";190,43;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,28;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,94;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,56;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,43;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,22;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";53,10;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12319,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3389,44;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2039,22;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5115,48;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";309,76;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";192,83;"67";"kg";"VALIDE"
