"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,30;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,17;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";34,60;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";321,58;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13315,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,79;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,60;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";206,88;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,54;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,14;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,69;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,45;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,42;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";57,68;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13382,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3420,77;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2088,02;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5090,76;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";320,86;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";201,95;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,13;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,88;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";36,24;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";332,02;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13381,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,15;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,50;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";219,19;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,24;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,82;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,68;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,71;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,37;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";57,31;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";4400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13611,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2702,89;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2425,67;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5739,49;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";652,62;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";509,18;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,25;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";70,75;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";652,45;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9006,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";51,69;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,29;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";311,62;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";53,86;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";33,84;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,85;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,36;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";43,02;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";92,09;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8972,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2568,50;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2357,36;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5495,64;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";631,67;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";492,84;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,21;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";68,48;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";631,51;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8717,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,26;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,84;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";270,98;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";48,06;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,19;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,68;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,41;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,39;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";82,18;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8006,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2473,78;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2248,31;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5286,28;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";617,66;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";481,71;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,17;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66,77;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";617,64;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8467,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";46,99;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,16;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";281,96;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";49,27;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,83;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,92;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,23;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,59;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";84,43;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8329,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3297,98;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3026,63;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7084,50;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";829,45;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";645,83;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,61;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";89,55;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";829,34;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11615,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";60,88;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";54,05;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";374,79;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";67,88;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";43,35;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,33;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,89;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";53,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";114,12;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11042,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2656,81;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2413,58;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5697,86;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";655,89;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";515,11;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,26;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";71,49;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";655,58;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9064,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";52,31;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,72;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";308,48;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";53,51;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";33,23;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,63;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,81;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";43,26;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";91,96;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9022,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3356,24;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3052,59;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7197,22;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";829,53;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";645,45;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,59;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";90,28;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";829,18;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11459,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";64,86;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";53,51;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";384,34;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";66,86;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";41,63;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,32;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,57;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";53,91;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";114,78;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11243,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2463,86;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2274,91;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5386,80;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";615,66;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";480,35;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,18;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66,75;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";615,50;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8496,00;"115";"m3";"VALIDE"
