"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";46,89;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,90;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";285,21;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";50,04;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,43;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,08;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,42;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,97;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";85,55;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8335,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2969,71;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2718,15;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6394,68;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";745,59;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";581,72;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,43;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";80,84;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";745,40;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10289,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";58,44;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49,32;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";352,76;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";61,79;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,82;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,45;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";31,39;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";49,35;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";105,65;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10293,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2446,39;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2243,08;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5248,86;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";608,50;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";474,19;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,16;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";65,83;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";608,35;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8341,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";46,77;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,70;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";287,39;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";50,70;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,29;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,91;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,11;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,87;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";86,74;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8292,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2215,87;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2024,39;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4743,58;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";547,83;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";427,43;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,05;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";59,39;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";547,69;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7560,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,76;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,92;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";252,76;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,55;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,99;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,97;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,63;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,58;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";76,17;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7421,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2281,44;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2082,49;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4898,18;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";568,94;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";444,39;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,08;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";61,68;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";568,83;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7771,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,41;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,64;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";258,90;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";45,41;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,26;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,11;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,87;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,85;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";78,40;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7646,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2418,36;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2192,93;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5114,21;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";593,05;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";462,71;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,13;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,30;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";592,90;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8184,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";46,34;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,83;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";280,90;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";49,56;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,14;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,98;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,18;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,59;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";84,74;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8256,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";191749,75;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";155426,90;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";393227,77;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";33699,91;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";24305,79;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";54,55;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";4586,21;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";33754,48;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";395795,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";3698,05;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1548,88;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";19528,60;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3668,91;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3451,06;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";47,44;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1017,39;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";134,22;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";4734,16;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";376130,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";222722,62;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";155280,47;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";389236,78;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";31499,94;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";22677,62;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";169,93;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";4562,59;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";31669,95;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";349494,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";2203,24;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1197,69;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";10350,86;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";752,25;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";467,33;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";169,52;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";909,28;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";104,42;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1815,10;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";347560,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";188122,32;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";140684,69;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";362934,13;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";29958,67;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";23702,14;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";4017,22;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";29985,76;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";363157,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";2282,89;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1103,76;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";10333,99;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1437,32;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1192,98;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";89,71;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1393,53;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";114,10;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";2900,02;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";358690,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";218487,19;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";165339,53;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";435649,05;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";35176,71;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";110000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";24571,76;"67";"kg";"VALIDE"
