"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1727,22;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20781,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";347,93;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";191,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1273,50;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";599,62;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";484,11;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,77;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";108,20;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";118,73;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";709,67;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20781,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6255,40;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4578,43;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15931,07;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1556,05;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1115,70;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,58;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";151,83;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1558,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18840,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";304,46;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";169,56;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1120,73;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";520,82;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";419,39;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,65;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";100,90;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";106,60;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";623,43;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18840,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8147,25;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5691,98;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20892,03;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1959,41;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1405,89;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,31;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,23;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";191,22;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1962,02;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23606,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";373,55;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";204,14;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1388,24;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";681,14;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";549,92;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,02;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";122,91;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";134,87;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";806,14;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23606,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5928,89;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4154,68;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14411,08;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1403,77;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1007,22;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,32;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";136,99;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1405,64;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16912,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";289,47;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";163,87;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1080,04;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";487,98;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";393,98;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,44;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";88,06;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";96,63;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";577,54;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16912,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6320,72;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4538,45;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15941,60;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1546,91;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1110,70;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,24;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,54;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";150,98;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1549,10;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18543,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";330,55;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";175,87;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1169,99;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";557,84;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";451,48;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,54;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";93,74;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";106,99;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";653,19;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18543,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2592,80;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1876,50;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6692,80;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";624,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";447,72;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,03;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,89;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";624,83;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7517,68;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";132,11;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";71,67;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";475,62;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";216,91;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";175,13;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,64;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";39,14;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";42,95;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";256,72;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006801000";"BETHISY ST PIERRE";"60";"60068";"Béthisy-Saint-Pierre";"684936";"6911563";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7517,68;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8244,35;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6021,34;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19366,50;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2074,90;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1560,77;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,28;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,60;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";213,01;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2077,88;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18622,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";370,87;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";133,65;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";819,21;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,10;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,14;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,01;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,69;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,39;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";73,51;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19299,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1305";"MES";24,54;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";17,84;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";57,64;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1319";"NK";6,12;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";4,60;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";8,36825028061867e-04;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";7,69977975040674e-03;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,62;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";6,13;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";55,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8657,24;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6304,45;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20155,86;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2149,33;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1615,81;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,68;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";220,16;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2152,40;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19197,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";381,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";139,11;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";837,08;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,91;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,49;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,01;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,83;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,41;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";75,44;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19814,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
