"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9603,48;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6834,93;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";22795,51;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2383,21;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1792,68;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,32;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,99;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";244,67;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2386,63;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21389,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";421,11;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";153,34;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";930,81;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";49,04;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,13;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,56;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,37;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";83,64;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21958,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2552,60;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1855,67;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5994,38;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";637,22;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";479,32;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,80;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";65,42;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";638,13;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5719,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";101,12;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,47;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";220,73;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";11,43;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,89;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,06;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,08;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,16;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";19,50;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5120,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7517,17;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5497,86;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17655,24;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1885,15;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1418,04;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,36;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";193,53;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1887,86;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16919,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";329,84;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";122,14;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";736,28;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,35;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,19;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,47;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,13;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,81;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";63,70;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16724,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6926,12;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5088,06;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16316,76;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1731,84;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1303,66;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,18;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";178,28;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1734,34;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15636,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";263,44;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";95,33;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";583,64;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,54;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,85;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,91;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,27;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,17;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";51,52;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13518,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8150,63;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5946,96;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19011,06;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2032,45;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1528,84;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,27;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,55;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";208,66;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2035,37;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18241,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";379,04;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";130,26;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";775,83;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,66;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,41;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,59;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,94;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,94;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";65,93;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";6200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17309,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2067,33;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2002,46;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4590,78;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";620,27;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";437,45;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,08;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,07;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";56,37;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";624,43;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6902,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18,08;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,12;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";138,77;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,14;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,40;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,06;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,10;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,37;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";44,31;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6902,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1978,05;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1888,64;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4362,87;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";591,84;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";417,39;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,99;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,98;"67";"kg";"VALIDE"
