"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";23,91;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";1899,70;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";1737,46;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";45373,06;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";40628,89;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";94862,98;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";11649,06;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7655,67;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";48,28;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";48,39;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1134,25;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";11745,82;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";161260,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1621,40;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";644,59;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";6276,40;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";697,65;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";253,62;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";57,85;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";190,03;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";68,72;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";945,59;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";171290,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1526,54;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";420,29;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";2232,51;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";1019,97;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";13,34;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";1019,97;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";1796,34;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";37435,91;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";34653,34;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";90082,13;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10100,40;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6594,19;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";41,45;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";41,55;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";986,84;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10183,48;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";138460,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1157,20;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";551,23;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";7184,97;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";596,76;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";209,04;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";48,41;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";171,30;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";60,78;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";816,51;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";143066,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";5697,99;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1029,86;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";6374,34;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";1311,76;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";22,79;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";1311,76;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";1232,14;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";35167,82;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";37265,34;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";83808,16;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10964,32;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7237,60;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";45,02;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";45,12;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1056,80;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";11054,55;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";150380,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";812,10;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";569,04;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4983,60;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";625,35;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";224,99;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";50,53;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";171,81;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";65,52;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";847,74;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";152160,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1744,90;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";152,70;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";655,08;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";643,01;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";6,96;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";643,01;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";582,38;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";38295,79;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";32283,78;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";130852,47;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9409,30;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6188,17;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";38,68;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";38,76;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";915,63;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9486,81;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";129180,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";2219,32;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";501,15;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";6959,38;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";534,86;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";190,28;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";44,22;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";147,04;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";53,80;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";726,16;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";132360,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";2573,47;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";197,65;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1049,32;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";517,05;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";7,99;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";517,05;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";336,60;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18255,91;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";29619,79;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";52789,38;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8743,76;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5754,20;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";36,02;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";36,10;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";854,46;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8815,96;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";120325,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";506,90;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";462,32;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2989,34;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";490,72;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";175,18;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";41,24;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";137,12;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";51,82;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";669,13;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";123832,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";844,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";711,01;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";3295,45;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";567,01;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";8,94;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";567,01;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";482,66;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";28427,93;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";27138,74;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";66899,37;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7924,27;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5189,98;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";32,56;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";32,64;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";770,28;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7989,54;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";108770,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";715,23;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";425,61;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2500,20;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";453,85;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";162,53;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";37,99;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";128,22;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";46,83;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";620,10;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";114080,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1444,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";300,59;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1645,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";41,71;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";7,09;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";41,71;"67";"kg";"VALIDE"
