"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";31,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";37813,78;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";28775,18;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";84581,83;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8292,43;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5489,91;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";33,98;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";34,06;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";812,72;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8360,53;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";113506,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";340,81;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";425,31;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2796,74;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";460,95;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";167,01;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";37,97;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";124,82;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";45,46;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";623,78;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";114043,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";438,48;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";245,16;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1505,48;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";260,09;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";6,53;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";260,09;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";40000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";146,88;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";10,19;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";9,04;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";21,94;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";1,43;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,89;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,22;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,95;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";25,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8973,92;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8173,51;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19716,09;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1292,98;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";810,14;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";199,36;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";858,82;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22563,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";219,43;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";60,48;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";642,77;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";65,32;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,76;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,09;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";49,48;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,91;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";126,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22323,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";254,15;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";225,52;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";546,93;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";35,70;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";22,36;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";5,50;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";23,71;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";623,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7097,57;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6367,05;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15372,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1006,74;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";630,79;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";155,23;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";668,69;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17568,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";171,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,37;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";497,12;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";50,73;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,01;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,16;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";38,43;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,59;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";97,86;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17338,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1802,30;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1599,30;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3878,56;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";253,17;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";158,63;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";39,03;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";168,16;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";4418,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10644,42;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9544,61;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";22971,30;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1500,25;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";940,01;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";231,32;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";996,50;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26180,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";281,19;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";76,57;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";813,27;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";83,03;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,75;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";16,64;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";62,90;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,52;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";160,17;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28376,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";6162,03;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";5467,96;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";13260,69;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";865,59;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";542,35;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";133,46;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";574,94;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";15105,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15688,66;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13753,68;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";33397,30;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2185,98;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1359,51;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";334,79;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1492,65;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";38930,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";385,90;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";107,87;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1126,47;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";114,04;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,56;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";22,27;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";83,95;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,36;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";217,43;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";39749,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1126,34;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";999,47;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2423,88;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";158,22;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";99,13;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";24,39;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";105,09;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2761,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10313,32;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8508,19;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21576,15;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1348,42;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";850,17;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";213,46;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";815,24;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23619,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";258,80;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";61,75;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";693,89;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";70,63;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,70;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";14,98;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";56,32;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,30;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";139,65;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22678,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";3419,81;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";3034,62;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";7359,44;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";480,39;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";300,99;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";74,07;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";319,08;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";8383,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8934,44;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7928,09;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19226,91;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1255,04;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";786,37;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
