"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";193,51;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";833,62;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21901,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";209,53;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,61;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";606,44;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";61,49;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,25;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,32;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";46,58;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,57;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";118,62;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21015,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";218,65;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";194,03;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";470,55;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";30,71;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";19,24;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,73;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";20,40;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";536,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6466,99;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5828,87;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14110,74;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";928,46;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";581,74;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";143,16;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";616,70;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16202,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";157,56;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,90;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";464,46;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";46,98;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,53;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,41;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";35,59;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,25;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";90,63;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16057,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";6893,07;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";6116,66;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";14833,89;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";968,29;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";606,70;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";149,30;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";643,15;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";16897,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11249,21;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10045,12;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";24322,68;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1605,52;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1005,97;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";247,56;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1066,42;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28017,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";267,71;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";72,52;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";781,46;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";79,18;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,23;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";15,87;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";59,98;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,17;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";152,74;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27059,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8720,90;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7819,26;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18632,48;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1204,23;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";753,33;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";184,42;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";824,32;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20304,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";201,34;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";54,18;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";581,72;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";58,47;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,82;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,58;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";44,15;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,28;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";112,44;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20242,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1907,96;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1693,05;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";4105,94;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";268,01;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";167,93;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";41,32;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";178,02;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";4677,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7704,07;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6881,61;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16660,06;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1093,84;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";685,37;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";168,66;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";726,55;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19088,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";188,96;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,40;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";559,44;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";56,72;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,37;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,36;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";42,96;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,13;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";109,41;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19383,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";2015,66;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1788,62;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";4337,71;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";283,14;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";177,41;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";43,65;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";188,07;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";4941,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7191,87;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6455,60;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15569,50;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1015,62;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";636,35;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";156,60;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";674,59;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17723,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";189,37;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";51,33;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";548,39;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";56,11;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,13;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,24;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";42,50;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,08;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";108,23;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19175,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1585,68;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1407,08;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3412,40;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";222,74;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";139,56;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";34,34;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";147,95;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3887,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8033,63;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7208,56;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17357,68;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1158,03;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";731,64;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";176,53;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";784,46;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20046,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";189,63;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";51,97;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";558,42;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";55,69;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,77;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,05;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";41,95;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,11;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";106,92;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19456,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
