"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";417,99;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,38;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";59,54;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";601,80;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6306,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,12;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,07;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";200,09;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,50;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,20;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,61;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,25;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,28;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";43,37;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6306,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3415,21;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2574,63;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7279,59;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1092,16;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";882,27;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";47,78;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";146,25;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";100,35;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1285,58;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10023,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,72;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,65;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";273,14;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";181,60;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";166,88;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,69;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,37;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,10;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";216,14;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6869,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2850,64;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2177,78;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6141,51;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";914,22;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";738,52;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";39,99;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";122,42;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";84,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1076,13;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8390,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,47;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,18;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";240,23;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";159,15;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";146,25;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,48;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";29,24;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,73;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";189,42;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6020,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2781,22;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1990,29;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5719,50;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";853,93;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";698,20;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";40,23;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";123,08;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";79,22;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1016,81;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7876,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,64;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,98;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";262,67;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";170,51;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";156,55;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,59;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,38;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,62;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";206,01;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6675,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2572,65;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1931,66;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5415,62;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";812,45;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";656,31;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";35,54;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";108,79;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,65;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";956,33;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7456,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,55;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,72;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";278,91;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";185,38;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";170,35;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,73;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,06;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,33;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";220,64;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7012,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2702,08;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2010,26;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5731,77;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";842,74;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";680,78;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";36,86;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";112,85;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,44;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";991,98;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7734,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,70;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,15;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";263,36;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";173,19;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";159,15;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,61;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";31,82;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,58;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";206,13;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6551,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2440,98;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1864,94;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5232,73;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";796,56;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";634,60;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";33,34;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";102,11;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";72,97;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";931,59;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7257,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,80;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,35;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";286,80;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";199,14;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";183,39;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,83;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,30;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,83;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";233,69;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7110,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2319,06;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1748,27;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4943,12;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";741,62;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";599,09;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";32,44;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";99,31;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";68,14;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";872,96;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6806,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";39,96;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,53;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";261,61;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";173,93;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";159,83;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,62;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";31,96;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,63;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";207,01;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6579,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2178,07;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1672,26;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4710,61;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";707,51;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";571,54;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";30,95;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";94,74;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";65,01;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";832,81;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6493,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";38,29;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,41;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";249,61;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";167,37;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";153,81;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,56;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,75;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,23;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";199,21;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6331,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2195,33;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1654,59;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4682,15;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";692,47;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";559,39;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";30,29;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";92,73;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";63,63;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";815,11;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6355,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";33,78;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,75;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";225,72;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";149,37;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";137,26;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,39;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,45;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,13;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";177,78;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5650,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2207,08;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1672,52;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4713,04;"67";"kg";"VALIDE"
