"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";716,01;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";578,41;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";31,32;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";95,88;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";65,79;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";842,81;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6571,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,58;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,96;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";236,75;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";157,64;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";144,87;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,47;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,97;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,63;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";187,63;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5963,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1948,04;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1490,93;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4206,98;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";637,66;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";515,12;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";27,89;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";85,39;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,59;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";750,59;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5852,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";34,72;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,28;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";229,68;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";153,10;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";140,69;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,42;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,13;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,36;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";182,22;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5791,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2824,65;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2155,92;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6096,22;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";925,56;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";748,17;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";39,11;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";119,76;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";84,51;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1083,86;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8508,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";34,99;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,62;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";230,81;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";150,25;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";137,84;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,42;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,85;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,32;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";179,11;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013201000";"CATIGNY";"60";"60132";"Catigny";"694790";"6949410";2400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5881,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";824,83;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";671,07;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1724,02;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";267,15;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";214,15;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,28;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";32,16;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";267,44;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2746,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";13,33;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";7,66;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";81,12;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";6,12;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,07;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,76;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,71;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,74;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";12,61;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2746,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";525,25;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";432,59;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1118,63;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";173,70;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";139,59;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,19;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";20,63;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";173,89;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1793,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";8,82;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";5,06;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";52,51;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";4,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,66;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,47;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,69;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,27;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";8,18;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1793,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";679,84;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";560,32;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1432,97;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";221,47;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";178,31;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,24;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";26,40;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";221,71;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2274,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";10,95;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";6,35;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";66,76;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";5,04;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,86;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,61;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,67;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,98;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";10,34;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2274,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";881,93;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";720,07;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1845,81;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";288,67;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";232,41;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,32;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";34,41;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";288,99;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2964,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";14,47;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";8,25;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";87,15;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";6,57;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,12;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,79;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,10;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,91;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";13,48;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2964,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";662,50;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";542,75;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1387,61;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";219,13;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";176,42;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,24;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";26,12;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";219,37;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2250,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";10,90;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";6,28;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";66,12;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";4,99;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,85;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,60;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,63;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,84;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";10,23;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2250,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";743,79;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";596,46;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1534,98;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";239,49;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";192,81;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,26;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";28,55;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";239,75;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2459,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";11,99;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";6,74;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";72,38;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";5,45;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,93;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,66;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,06;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,03;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";11,18;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2459,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";877,93;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";722,11;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1839,78;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";287,44;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";230,93;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,31;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";33,96;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";287,76;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2925,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";14,34;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";8,24;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";85,63;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";6,54;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,13;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,79;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,94;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,48;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";13,29;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2925,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";981,58;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";793,37;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2040,67;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";322,17;"67";"kg";"VALIDE"
