"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";259,39;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,35;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";38,41;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";322,53;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3308,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";15,97;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";9,23;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";97,54;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";7,33;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,25;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,89;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,80;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,88;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";15,04;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3308,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";879,36;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";718,71;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1850,55;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";286,04;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";230,29;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,31;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";34,10;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";286,36;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2937,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";14,63;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";8,02;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";86,66;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";6,51;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,11;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,79;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,04;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,76;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";13,35;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2937,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";608,18;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";498,06;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1283,18;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";204,23;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";166,12;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,23;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";24,42;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";204,47;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2111,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";10,29;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";5,76;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";61,57;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";4,56;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,75;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,54;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,34;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,15;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";9,46;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2111,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";467,67;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";385,56;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";987,14;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";155,63;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";125,30;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,17;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";18,55;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";155,80;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1598,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";7,88;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";4,50;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";47,50;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3,54;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,60;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,43;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,28;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,12;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";7,26;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1598,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";498,69;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";406,35;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1019,83;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";160,11;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";128,91;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,17;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";19,08;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";160,29;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1644,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";8,02;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";4,63;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";47,97;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3,64;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,62;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,44;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,38;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,38;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";7,47;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1644,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1398,03;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";906,33;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2539,27;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";256,88;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";192,36;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,01;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";29,37;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";257,29;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3867,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,78;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,16;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";139,56;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";10,70;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,08;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,32;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,19;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,99;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,17;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3867,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1695,42;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1097,93;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3097,55;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";310,03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";232,15;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,22;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";35,45;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";310,52;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4667,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";71,13;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,69;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";169,17;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,96;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,31;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,60;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";36,56;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,25;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";51,07;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4683,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1664,29;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1056,43;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2979,81;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";298,38;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";222,57;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,16;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";34,23;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";298,90;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4483,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";63,78;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,80;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";158,91;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,47;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,29;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,52;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,84;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,83;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";48,78;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4517,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1811,45;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1168,79;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3354,34;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";333,94;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";249,47;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,30;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";38,24;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";334,39;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5063,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,34;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,25;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";177,09;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";13,80;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,37;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,69;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";41,11;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,83;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";56,56;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5063,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1809,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1163,11;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3271,62;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";336,93;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";252,30;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,33;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";38,53;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";337,47;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5072,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";70,63;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,89;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";188,36;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,03;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,42;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,73;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";39,60;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,85;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
