"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";55,31;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5072,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2069,55;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1328,56;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3758,58;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";380,53;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";286,48;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,55;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";43,42;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";381,22;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5712,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";80,37;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,37;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";204,25;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,84;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,64;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,05;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";44,31;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,84;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";62,13;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5712,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1380,77;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";877,53;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2470,30;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";250,31;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";187,43;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,98;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";28,62;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";250,71;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3768,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";52,46;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,80;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";134,21;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";10,51;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,06;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,30;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";29,64;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,88;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,40;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3797,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1321,28;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";849,63;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2406,61;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";243,20;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";182,11;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,96;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";27,81;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";243,59;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3661,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";51,84;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,27;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";130,88;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";10,13;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,02;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,25;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,58;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,67;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,92;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3661,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1699,15;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1092,61;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3094,87;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";312,75;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";234,19;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,23;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";35,76;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";313,25;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4708,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";66,67;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,07;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";168,31;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";13,03;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,32;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,61;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";36,75;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,29;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";51,34;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4708,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1390,57;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";894,19;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2532,83;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";255,95;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";191,66;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,01;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";29,27;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";256,36;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3853,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";54,56;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,33;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";137,75;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";10,66;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,08;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,32;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,08;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,96;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,01;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3853,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1455,42;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";941,93;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2719,27;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";275,83;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";206,47;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,07;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";31,47;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";276,22;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4141,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";61,81;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,37;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";148,07;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";11,66;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,14;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,38;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";31,43;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,59;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";44,43;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4140,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1852,14;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1192,43;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3378,50;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";343,18;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";256,98;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,35;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";39,24;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";343,72;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5166,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";71,71;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,29;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";182,52;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,29;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,45;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,77;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";40,33;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";56,33;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5166,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6075,87;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5754,77;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11672,08;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1256,35;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";873,07;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,38;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";134,15;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1256,35;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17038,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";229,45;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";98,64;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";631,62;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";63,43;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,26;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,80;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,58;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,27;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";98,95;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18053,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6758,03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6155,91;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12781,18;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1364,74;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";948,40;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,28;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,59;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";145,72;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1364,74;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18508,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";224,20;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";97,75;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";619,21;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";62,86;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,02;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,75;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,33;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,11;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";98,06;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17890,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6012,23;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5508,71;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11527,44;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1225,72;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";849,68;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,32;"67";"kg";"VALIDE"
