"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";582,95;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";60,30;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,08;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,44;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,80;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,73;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";93,64;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17345,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11557,55;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6339,99;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13886,41;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1384,05;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1047,72;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,97;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";160,07;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1384,05;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12936,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";42,49;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,45;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";262,25;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,78;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,51;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,90;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,04;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,53;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,74;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13485,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11124,34;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6268,23;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13790,25;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1370,78;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1037,68;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,94;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";158,54;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1370,78;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12812,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";49,67;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";47,40;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";303,78;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,84;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,32;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,06;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,66;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,48;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";46,57;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15803,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11583,30;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6303,88;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13809,02;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1380,83;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1045,52;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,97;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";158,80;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1380,83;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12920,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";46,47;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,70;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";290,16;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,52;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,62;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,99;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,22;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,02;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";43,74;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14903,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12801,44;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6998,02;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15257,99;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1523,89;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1153,58;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,42;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,27;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";176,25;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1523,89;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14243,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";50,20;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,24;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";311,30;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,21;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,54;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,08;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,09;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,59;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";47,38;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16080,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10066,28;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5603,45;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12139,60;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1215,32;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";919,99;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,34;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,61;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";140,56;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1215,32;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11359,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,94;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,39;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";261,48;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,76;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,50;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,90;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,01;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,52;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,68;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13465,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11655,12;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6299,04;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13477,58;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1342,96;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1015,21;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,37;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,87;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";155,23;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1342,96;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12513,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,76;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,72;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";283,40;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,34;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,36;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,97;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,81;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,87;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";43,13;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14574,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10355,82;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5786,58;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12503,13;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1232,76;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";933,20;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,34;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,65;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";142,58;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1232,76;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11522,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";33,97;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,27;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";209,34;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,19;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,39;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,72;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,78;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,41;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";31,70;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10759,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11940,56;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6841,96;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14818,30;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1463,78;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1110,10;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,40;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,13;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";170,86;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1463,78;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13648,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,36;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,42;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";272,51;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,63;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,03;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,96;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,90;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,58;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,50;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14141,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10607,31;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5771,06;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12685,05;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1249,99;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";946,23;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,35;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,68;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";144,57;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1249,99;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11683,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,49;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,09;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";259,10;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,62;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,42;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,89;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,85;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,48;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,38;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13364,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10762,85;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5869,35;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12825,41;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1278,02;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";967,46;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,35;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,74;"67";"kg";"VALIDE"
