"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";147,81;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1278,02;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11945,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";46,82;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,15;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";291,86;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,85;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,74;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,01;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,48;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,17;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";44,35;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15051,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10675,13;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5520,50;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11967,66;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1188,25;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";899,50;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,33;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,55;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";137,43;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1188,25;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11106,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,32;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,82;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";249,77;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,07;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,09;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,87;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,19;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,30;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";38,14;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12942,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11544,40;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6442,54;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13981,45;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1391,62;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1052,60;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,39;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";160,39;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1391,62;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13065,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";50,45;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,78;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";301,10;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,60;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,16;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,04;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,45;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,80;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";46,11;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";5650;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15595,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6852,88;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7276,87;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15163,42;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2024,78;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1656,52;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,30;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,13;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";200,92;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2025,18;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20081,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";164,17;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";81,12;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";741,48;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";191,48;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";134,37;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";21,08;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,71;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";94,52;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";237,26;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19918,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5844,68;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6197,10;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12951,45;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1733,27;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1418,04;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,82;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";171,99;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1733,62;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17190,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";135,52;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,25;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";604,84;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";156,29;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";109,68;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";17,21;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,17;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";77,15;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";193,66;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16258,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6168,49;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6505,81;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13595,99;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1826,70;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1492,34;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,27;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,96;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";181,61;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1827,11;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18244,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";143,15;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";71,97;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";643,94;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";164,48;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";114,92;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";18,08;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,47;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";82,87;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";204,02;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17530,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5841,67;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6245,79;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13114,85;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1760,52;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1435,48;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,86;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";173,47;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1760,86;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17399,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";134,26;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";65,28;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";599,63;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";153,54;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";107,36;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";16,82;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,37;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";77,89;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";190,73;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16209,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6251,33;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6628,27;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13852,56;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1853,87;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1516,70;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,27;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,95;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";183,96;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1854,24;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18386,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";150,44;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";73,54;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";671,40;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";173,49;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";121,75;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";19,10;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,39;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";85,64;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";214,97;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18047,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7220,11;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7759,74;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16213,95;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2206,11;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1818,81;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,33;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,23;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";217,99;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2206,53;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21722,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";183,33;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";86,30;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";799,75;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";203,24;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";142,03;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";22,02;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,70;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";100,38;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";250,95;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21415,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6056,82;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6466,57;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13261,51;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1766,35;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1445,09;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,86;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";175,27;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1766,70;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17518,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";142,60;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";70,27;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";638,64;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";165,87;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";116,40;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";18,26;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,40;"67";"kg";"VALIDE"
