"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";81,88;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";205,52;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17254,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6501,38;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6820,25;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14232,78;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1935,04;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1583,10;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,04;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";192,01;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1935,42;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19191,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";149,82;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";72,55;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";673,30;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";172,73;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";121,22;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";19,02;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,29;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";85,26;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";214,03;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17968,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5667,92;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6068,43;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12816,27;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1678,67;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1370,95;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,78;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";167,02;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1679,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16636,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";131,73;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";65,23;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";584,20;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";161,64;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";115,50;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";18,38;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,19;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";73,04;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";199,21;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15489,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5708,94;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5937,91;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12483,24;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1653,62;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1352,87;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,24;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,74;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";164,09;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1653,95;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16400,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";134,23;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";67,13;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";602,35;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";155,20;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";108,91;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";17,09;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,02;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";76,61;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";192,30;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16144,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5356,82;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5682,29;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11919,47;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1581,93;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1294,21;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,66;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";156,97;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1582,24;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15689,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";127,65;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";60,94;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";563,39;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";145,95;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";102,42;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";16,07;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,83;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";72,04;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";180,84;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15182,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5956,41;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6265,89;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13105,17;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1754,48;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1430,84;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,88;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";175,44;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1754,82;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17504,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";136,85;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,93;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";614,78;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";155,53;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";108,58;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";17,01;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,45;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";79,68;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";193,99;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16573,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4032,53;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3744,44;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8707,65;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1006,87;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";772,06;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,07;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,23;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";104,50;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1010,18;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9102,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";68,30;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,95;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";397,02;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,32;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,88;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,66;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,45;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";51,98;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";58,43;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9102,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4462,99;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4176,88;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9798,62;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1133,98;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";869,52;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,20;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,51;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";117,69;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1137,70;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10251,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";76,52;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,91;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";447,43;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,91;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,12;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,99;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,90;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";58,54;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";65,81;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10251,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";71,60;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";65,80;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";184,80;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";20,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";10,93;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,04;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,20;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";20,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";200,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4145,72;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3890,57;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9097,03;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1052,34;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";806,92;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,12;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,33;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";109,22;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1055,79;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9513,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";70,95;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,06;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";413,27;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,97;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,32;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,78;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,33;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";54,33;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";61,09;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9515,00;"115";"m3";"VALIDE"
