"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4947,84;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4612,64;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10836,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1254,41;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";961,80;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,32;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,78;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";130,11;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1258,52;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11362,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";85,45;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";54,04;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";495,30;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,96;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,17;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,32;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,28;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";64,39;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";72,57;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11362,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3768,15;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3519,16;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8231,20;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";953,44;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";731,09;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,01;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,11;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";98,95;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";956,57;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8619,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";65,78;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,30;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";375,31;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,40;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,35;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,51;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,41;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";49,22;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";55,33;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8619,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4201,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3921,55;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8990,97;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1058,28;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";803,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,18;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,35;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";109,32;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1061,82;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9537,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";79,40;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,96;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";425,72;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,99;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,30;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,82;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,18;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";54,15;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";62,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9551,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3540,43;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3353,94;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7783,85;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";898,35;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";688,85;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,95;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,99;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";93,23;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";901,30;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8121,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";63,96;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,78;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";353,48;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,41;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,81;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,37;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,35;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";46,37;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";52,14;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8121,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";3,86;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";3,55;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";9,97;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";1,08;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,59;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,27225471980528e-03;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,64823248472678e-03;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,11;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1,08;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";10,80;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4074,46;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3827,33;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8980,37;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1026,67;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";787,24;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,09;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,27;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";106,55;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1030,04;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9281,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,94;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,87;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";399,54;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,04;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,07;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,71;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,83;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";53,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";59,58;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9281,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3524,60;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3312,14;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7744,34;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";898,75;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";693,75;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,93;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,98;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";93,76;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";901,68;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8138,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";64,17;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,36;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";357,10;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,39;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,92;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,35;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,33;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";47,33;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";52,07;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8138,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";12,88;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";11,84;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";33,26;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";3,60;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,96;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";4,2408490660176e-03;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";8,82744161575592e-03;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,39;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";3,60;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";36,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3756,71;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3487,85;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8200,72;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";952,78;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";730,58;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,01;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,11;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";98,88;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";955,91;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8613,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";64,92;"67";"kg";"VALIDE"
