"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,87;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";372,45;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,37;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,34;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,51;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,40;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";49,18;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";55,29;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8613,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3395,46;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3150,83;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7392,82;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";857,09;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";657,21;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,91;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,89;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";88,95;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";859,90;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7748,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";57,91;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,97;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";334,61;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,92;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,41;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,26;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,55;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";44,24;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";49,74;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7748,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";69,09;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";63,49;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";178,33;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";19,30;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";10,55;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,04;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,12;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";19,30;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";193,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3948,25;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3642,44;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8647,31;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1001,23;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";771,68;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,03;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,20;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";104,01;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1004,48;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9045,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";67,23;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,90;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";390,16;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,68;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,94;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,63;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,61;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";51,68;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";57,93;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9045,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5311,94;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4018,61;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12143,63;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1510,87;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1036,26;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,31;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,39;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";210,52;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1511,54;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10396,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,35;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,26;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";314,81;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,81;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,41;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,15;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,26;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,26;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";55,27;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12742,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5127,16;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3854,09;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11656,93;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1466,98;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1006,16;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,30;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,32;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";204,40;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1467,63;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10094,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";37,83;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,34;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";262,49;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,83;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,08;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,95;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,95;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,84;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";45,78;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10555,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5505,41;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4146,67;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12480,41;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1544,40;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1063,30;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,32;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,46;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";213,77;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1545,07;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10734,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,50;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,60;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";284,38;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,79;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,77;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,04;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,32;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,35;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,20;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11580,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6351,34;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4770,37;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14377,36;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1793,83;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1230,34;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,37;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,83;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";249,94;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1794,62;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12343,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,49;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,56;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";316,58;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,05;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,55;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,16;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,39;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,32;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";55,66;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12831,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5048,24;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3794,72;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11483,29;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1425,41;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";977,65;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,25;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";198,61;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1426,04;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9808,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";42,27;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,09;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";305,66;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,79;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,84;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,12;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,70;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,02;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";53,66;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12371,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5566,83;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4203,50;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12766,04;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1576,64;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1084,90;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,32;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,52;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";217,92;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1577,32;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10975,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";50,07;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,35;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";362,05;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,81;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,03;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,34;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,52;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,70;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";63,73;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14672,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5348,25;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4011,77;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12185,66;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1531,07;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1050,12;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,31;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,42;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";213,33;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1531,75;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10535,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";38,81;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,34;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";272,98;"67";"kg";"VALIDE"
