"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,86;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,65;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,99;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,52;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,09;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";47,42;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10932,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6692,60;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4668,36;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14714,26;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1702,10;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1154,19;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,34;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,66;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";240,21;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1702,91;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11582,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,19;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,05;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";297,08;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,59;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,08;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,08;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,46;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,90;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";52,18;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12040,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5158,26;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3774,30;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11282,48;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1411,17;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";967,88;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,23;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";196,62;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1411,80;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9710,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";34,70;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,19;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";244,06;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,98;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,04;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,89;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,92;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,40;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,83;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9875,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5236,69;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3912,29;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11666,25;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1464,07;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1004,17;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,30;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,31;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";203,99;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1464,72;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10074,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";37,07;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,90;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";262,85;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,32;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,35;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,97;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,22;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,96;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";46,56;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10733,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5370,04;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3975,71;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11921,62;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1460,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1001,38;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,30;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,31;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";203,43;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1460,65;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10046,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,13;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,69;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";253,02;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,28;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,77;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,94;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,65;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,71;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";44,91;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10354,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5117,76;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4079,82;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12016,65;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1458,97;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1006,34;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,28;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";203,41;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1459,59;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9935,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";34,64;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,15;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";249,14;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,23;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,97;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,92;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,96;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,50;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";44,15;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10182,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";35834,62;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";29584,53;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";75266,89;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7403,27;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4883,34;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,05;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,56;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";914,44;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7406,92;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";67758,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";227,04;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";215,78;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1554,07;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";140,36;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";69,03;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,38;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";165,07;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,33;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";315,73;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";71928,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";31742,81;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";25859,83;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";65325,22;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6504,81;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4313,91;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,44;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,77;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";802,49;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6507,64;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";59953,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";220,14;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";216,81;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1504,01;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";137,69;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";68,89;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,28;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";165,12;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,17;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";313,01;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";72272,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";43877,85;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";36074,01;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";90020,12;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9053,14;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5979,60;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,37;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,05;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1119,84;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9057,06;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";82954,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";307,14;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";292,41;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2068,79;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";189,94;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";94,25;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";15,35;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";229,19;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,81;"67";"kg";"VALIDE"
