"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";40911,11;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";32876,97;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";80627,80;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8041,55;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5247,95;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,99;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";16,71;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1004,52;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8045,12;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";72798,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";185,97;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";183,60;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1284,06;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";118,06;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";58,81;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,84;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";140,90;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,11;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";267,72;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";61203,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";30060,46;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";24732,88;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";61418,69;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6150,62;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4049,02;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,32;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,90;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";764,15;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6153,43;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";56198,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";206,77;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";201,26;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1419,30;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";130,35;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";64,67;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,80;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";154,24;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,28;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";294,31;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";67088,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";75,60;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";9,90;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";72,90;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";4,32;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,80;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,87;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,81;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";6,30;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";900,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";43063,12;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";35174,11;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";88448,48;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8779,49;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5788,56;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,30;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,46;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1086,94;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8783,44;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";80384,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";289,31;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";281,49;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1979,62;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";180,89;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";90,10;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,52;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";215,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,24;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";409,29;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";93831,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1501,61;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";913,77;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2653,86;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";328,41;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";256,17;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,44;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,62;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";31,94;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";328,97;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2725,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";23,08;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";8,78;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";79,02;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";13,46;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,64;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,25;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,39;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";19,76;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2928,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1956,30;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1195,08;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3429,86;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";426,15;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";332,41;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,57;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,81;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";41,45;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";426,88;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3536,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";27,55;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";10,44;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";93,79;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,02;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,46;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,27;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,44;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,85;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";23,50;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3483,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2120,47;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1284,28;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3678,44;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";459,20;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";358,16;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,66;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,87;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";44,51;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";460,02;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3808,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";31,36;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";11,30;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";100,79;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,10;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,16;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,95;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,05;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";25,12;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3767,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2326,25;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1426,27;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4073,01;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";506,54;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";395,11;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,68;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,96;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";49,26;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";507,41;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4203,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";31,41;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";11,99;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";106,84;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,38;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,16;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,31;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,54;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,27;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";26,98;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3998,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1376,58;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";849,19;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2432,44;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";302,74;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";236,15;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,41;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,57;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";29,44;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";303,26;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2512,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,40;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";8,22;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";74,09;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,60;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,02;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,85;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,24;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";18,49;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2740,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1647,98;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1006,72;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2880,43;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";359,27;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";279,91;"67";"kg";"VALIDE"
