"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,47;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,68;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";35,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";359,87;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2984,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,32;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";9,60;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";88,14;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,57;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,29;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,65;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,60;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";22,25;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3200,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1623,58;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";989,77;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2858,48;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";354,32;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";276,38;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,48;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,67;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";34,46;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";354,93;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2940,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,84;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";8,81;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";78,89;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";13,50;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,67;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,27;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,40;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";19,82;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2937,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1819,83;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1120,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3216,99;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";392,90;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";307,58;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,52;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,75;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";38,46;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";393,58;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3264,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";26,40;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";10,16;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";91,14;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,26;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,89;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,48;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,84;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";22,79;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3388,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1753,29;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1077,19;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3090,24;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";380,47;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";296,78;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,51;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,72;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";37,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";381,13;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3157,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,74;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";9,76;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";87,56;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,97;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,71;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,95;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,66;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";21,97;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3255,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1752,17;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1070,33;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3038,62;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";382,89;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";298,66;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,52;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,73;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";37,24;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";383,54;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3177,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";28,38;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";10,46;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";93,86;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,04;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,48;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,27;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,45;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,85;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";23,55;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3489,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1545,91;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";941,67;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2697,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";337,21;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";263,03;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,45;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,64;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";32,79;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";337,79;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2798,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,21;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";9,36;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";83,59;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,35;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,27;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,24;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,66;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,55;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";21,05;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3120,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1792,18;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1086,40;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3147,54;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";391,52;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";304,65;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,51;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,74;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";37,91;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";392,17;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3244,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,29;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";9,78;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";87,77;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,69;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,48;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,63;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";21,74;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3263,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12378,09;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9410,04;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";28196,51;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3065,08;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2361,95;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,54;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,30;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";324,58;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3076,04;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27420,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";120,23;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";83,32;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";710,48;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";152,46;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";113,55;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,33;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,87;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,84;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";180,61;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25313,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10736,42;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8067,55;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";23902,67;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2614,52;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2022,85;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,36;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";276,90;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2623,88;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23328,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";101,13;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";71,34;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";593,76;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";121,49;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";88,45;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,72;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,70;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,31;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";145,88;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21662,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11723,34;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8868,41;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26474,99;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2882,12;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2229,58;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,95;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,92;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";304,79;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2892,47;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25760,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";113,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";79,54;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";668,67;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";135,94;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";98,89;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,04;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,76;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,53;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
