"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";738,81;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6872,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";42,72;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,92;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";252,77;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,22;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,51;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,23;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";41,86;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,89;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";66,33;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7506,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2741,37;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2221,15;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5304,45;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";644,79;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";483,59;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,87;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,05;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66,80;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";651,73;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6062,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,80;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,65;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";211,72;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,57;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,98;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,04;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";35,29;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,45;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";55,92;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6328,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3636,34;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2948,60;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7082,68;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";864,23;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";648,17;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,16;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,12;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";89,53;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";873,52;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8125,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";51,37;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,19;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";279,56;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,58;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,81;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,36;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";46,13;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,12;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";73,10;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8272,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4977,26;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4022,06;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9685,55;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1186,47;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";889,85;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,63;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,17;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";122,42;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1199,29;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11182,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";64,90;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";60,79;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";380,32;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,35;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,26;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,89;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";64,41;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33,25;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";101,69;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11423,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3054,68;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2466,91;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5936,31;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";726,16;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";544,62;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,98;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,82;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,23;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";733,97;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6827,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,76;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,72;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";245,35;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,52;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,84;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,20;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";40,60;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,23;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";64,34;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7280,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3162,66;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2557,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6159,38;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";753,29;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";564,96;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,02;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,04;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";78,05;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";761,37;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7051,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,25;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,76;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";270,16;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,73;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,12;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,32;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";44,16;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,99;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";70,24;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8041,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2280,50;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1806,82;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4360,89;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";533,32;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";399,99;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,72;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,01;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";55,25;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";539,05;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5014,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";27,20;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,67;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";161,35;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,93;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,48;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,79;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,92;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,08;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,67;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4828,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2942,16;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2381,42;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5740,14;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";699,89;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";524,92;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,94;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,57;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";72,51;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";707,42;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6580,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,33;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,26;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";209,78;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,34;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,75;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,03;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,87;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,23;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";55,26;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6253,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2322,55;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1878,48;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4525,65;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";554,84;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";416,13;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,72;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,17;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,20;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";560,74;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5181,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";28,75;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,76;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";169,49;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,78;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,10;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,81;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,28;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,91;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";43,89;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5034,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2318,14;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1845,75;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4453,80;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";538,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";403,50;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,72;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,05;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";55,73;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";543,78;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5058,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";29,40;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,60;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";173,27;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036023301000";"FEUQUIERES";"60";"60233";"Feuquières";"617344,939999998";"6950390,63";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,05;"67";"kg";"VALIDE"
