"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,59;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";707,98;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8195,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";52,47;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,34;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";235,30;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,98;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,52;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,80;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,08;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,81;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";47,88;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8195,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";2000;"A5";"A5 - By-Pass";"1305";"MES";824,40;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";2000;"A5";"A5 - By-Pass";"1313";"DBO5";796,92;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";2000;"A5";"A5 - By-Pass";"1314";"DCO";1775,20;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";2000;"A5";"A5 - By-Pass";"1319";"NK";235,77;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";2000;"A5";"A5 - By-Pass";"1335";"NH4";167,39;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";2000;"A5";"A5 - By-Pass";"1339";"NO2";0,82;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";2000;"A5";"A5 - By-Pass";"1340";"NO3";0,82;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";2000;"A5";"A5 - By-Pass";"1350";"PT";23,35;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";2000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";2000;"A5";"A5 - By-Pass";"1551";"NGL";237,42;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";2000;"A5";"A5 - By-Pass";"1552";"Volume";2748,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10210,33;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8939,68;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20567,80;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2215,33;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2002,89;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,56;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,63;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";185,91;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2223,52;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12722,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";115,86;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";80,93;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";520,84;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";272,71;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";245,57;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,06;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";60,09;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,54;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";336,89;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13987,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11884,62;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10583,59;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";24175,29;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2653,10;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2398,68;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,67;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,13;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";222,65;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2662,91;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15236,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";123,90;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";86,47;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";609,80;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";318,88;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";287,14;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,75;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";70,27;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,14;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";393,93;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16355,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15048,17;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13606,68;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";30953,09;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3270,76;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2957,10;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,82;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,26;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";274,49;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3282,85;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18783,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";157,24;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";110,25;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";770,06;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";401,88;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";361,88;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,98;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";88,56;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,21;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";496,46;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20612,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18434,46;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";16469,41;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";37826,29;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3964,41;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3576,56;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,69;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";332,65;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3979,11;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22837,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";198,01;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";134,01;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";947,54;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";482,09;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";432,62;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,30;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";107,81;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,31;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";597,25;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25337,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10529,73;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9520,03;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21498,80;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2288,99;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2069,48;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,58;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,88;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";192,10;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2297,45;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13145,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";125,57;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";89,30;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";610,26;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";293,06;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";263,90;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,36;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";64,58;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,80;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";362,04;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15031,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12454,28;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11430,50;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25769,05;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2731,69;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2478,54;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,68;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,36;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";226,34;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2741,74;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15618,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";131,88;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";92,44;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";647,57;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";361,46;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";329,91;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,93;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";73,21;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,41;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";439,65;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16775,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10371,77;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8964,89;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20374,94;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2133,49;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1928,89;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,54;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,34;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";179,04;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2141,38;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12252,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";98,41;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";68,37;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";487,37;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";251,49;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";226,47;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,74;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";55,42;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,26;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";310,68;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12899,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11462,84;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10222,74;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";23055,45;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2451,11;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2216,05;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,62;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,44;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";205,70;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2460,17;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14076,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";139,16;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";98,05;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";685,03;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";355,67;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";320,27;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,29;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";78,37;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,61;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";439,38;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18242,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10154,03;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9017,32;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20416,36;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2174,99;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1973,11;"67";"kg";"VALIDE"
