"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,56;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,68;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";183,01;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2183,24;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12818,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";103,05;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";73,41;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";520,73;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";258,57;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";231,51;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,12;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";62,31;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,52;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";325,03;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13971,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9579,32;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8700,52;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19789,33;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2119,90;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1916,61;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,53;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,30;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";177,90;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2127,74;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12174,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";112,47;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";79,15;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";558,36;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";291,54;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";262,53;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,34;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";64,24;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,78;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";360,16;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14953,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10184,98;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9200,42;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20929,48;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2226,48;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2012,96;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,56;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,66;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";186,85;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2234,71;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12786,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";124,51;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";86,90;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";616,56;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";320,65;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";288,74;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,77;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";70,66;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,16;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";396,12;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16446,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13024,22;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10964,03;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25861,43;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2592,84;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2336,36;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,65;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,73;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";220,07;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2602,23;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14561,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";129,51;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";90,86;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";641,60;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";326,12;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";292,05;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,91;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";71,39;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,29;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";402,45;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17170,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";38799,32;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";28596,19;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";83588,10;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9154,78;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5917,28;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";39,84;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";41,65;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";942,95;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9236,35;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";133067,55;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";338,83;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";432,66;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2107,09;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";363,90;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";125,48;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";42,43;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";196,18;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";46,15;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";602,54;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";139828,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";494,50;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";252,91;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";559,40;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";13,81;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";9,58179872131348e-03;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";9,60282208871841e-03;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";4,11;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";13,81;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";32,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";38839,33;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";29772,81;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";76908,39;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9469,78;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6074,94;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";40,52;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";42,27;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";972,96;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9552,64;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";135337,65;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";350,51;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";448,76;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3593,65;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";370,02;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";124,10;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";44,06;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";187,77;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";47,38;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";601,89;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";145311,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1090,02;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";339,73;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1292,26;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";56,26;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";10,21;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";56,27;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";104,40;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";35183,80;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";31664,13;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";67020,27;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10193,70;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6597,95;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";45,62;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";48,74;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1047,24;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10288,14;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";152373,90;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";619,95;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";506,70;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3091,12;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";430,03;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";148,73;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";49,73;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";216,71;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";53,56;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";696,52;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";163944,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";346,62;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";232,47;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";2288,89;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";147,83;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,08;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";6,63;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";147,83;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";290,96;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";36081,92;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";38163,10;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";88057,94;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";12297,73;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7943,19;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";53,56;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";55,92;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1256,20;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";12407,31;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";178893,75;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";418,38;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";586,23;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4720,77;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";492,97;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";163,38;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";57,54;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";264,42;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";60,92;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";814,96;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";189677,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";247,27;"67";"kg";"VALIDE"
