"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";102,94;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";123,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";33005,75;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";27807,18;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";72015,88;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8819,73;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5645,21;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";38,09;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";39,78;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";912,78;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8897,67;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";127234,80;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";672,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";395,63;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3010,13;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";321,48;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";106,66;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";38,82;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";164,11;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";44,33;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";524,45;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";127970,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";568,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";53,53;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";422,70;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";22,86;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";4,79089936065674e-03;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";4,80141104435921e-03;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";17,13;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";22,86;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";16,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";30429,90;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";31270,08;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";68986,87;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10226,81;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6607,96;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";44,50;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";46,43;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1043,27;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10317,82;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";148636,95;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";374,67;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";462,31;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2524,28;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";369,56;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";125,07;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";45,38;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";194,17;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";51,06;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";609,15;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";149655,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1072,80;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";157,96;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";829,62;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";33,07;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,01;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";7,11;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";33,07;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";35000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";37,50;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";37414,38;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";21398,37;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";62571,07;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4701,81;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3182,41;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,79;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,10;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";538,64;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4711,80;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";44030,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";98,67;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";103,43;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";927,83;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";85,45;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,08;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,12;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";50,69;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";141,51;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";43524,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";32910,75;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";19206,13;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";56094,09;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4183,40;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2839,23;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,70;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,39;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";480,49;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4192,15;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";38902,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";87,84;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";96,40;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";880,85;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";79,40;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,66;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,83;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";48,10;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,70;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";132,70;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";41836,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";40003,99;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";22033,37;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";65033,12;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4730,50;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3179,93;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,80;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,07;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";545,98;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4740,46;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";43813,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";107,90;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";108,72;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";991,11;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";90,13;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,14;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,38;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";53,99;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,75;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";149,88;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";46954,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";57662,48;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";30325,66;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";91690,95;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6391,65;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4231,98;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,07;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,12;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";741,87;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6404,97;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";58560,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";145,54;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";144,34;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1305,68;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";119,76;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,95;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,17;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";71,65;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,51;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";199,07;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";62326,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";34140,71;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";19736,48;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";56969,76;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4315,60;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2918,77;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,74;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,65;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";499,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4325,37;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";40806,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";93,88;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";93,87;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";870,02;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";79,17;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,58;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,70;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";46,92;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,42;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";131,19;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";40654,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";42794,48;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";23061,65;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";70592,13;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5065,70;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3412,80;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,89;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,55;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";580,65;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5076,47;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";47268,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";106,75;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";108,92;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";987,48;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";90,69;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,24;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,55;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";52,85;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,68;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";149,57;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";46473,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";31704,72;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";18149,84;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";52715,51;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3995,69;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2703,73;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,71;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,15;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";456,05;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4004,17;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";37233,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";85,71;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";83,80;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";774,44;"67";"kg";"VALIDE"
