"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";70,37;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,66;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,20;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";41,42;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,55;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";116,27;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";36225,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";38731,47;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";22094,79;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";64260,47;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4803,21;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3238,72;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,82;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,20;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";552,27;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4813,48;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";44768,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";107,62;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";107,67;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";982,37;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";89,55;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,09;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,33;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";52,99;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,71;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";148,25;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";46321,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";33924,60;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";19129,81;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";55767,39;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4158,70;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2812,72;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,71;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,42;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";476,98;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4168,09;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";39113,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";94,66;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";95,06;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";861,93;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";78,55;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,59;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,58;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";45,31;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,48;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";128,75;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";40551,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";29834,36;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";17574,74;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";50044,86;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3859,69;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2612,74;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,66;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";442,30;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3867,89;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";36083,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";85,79;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";89,06;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";802,92;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";74,45;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,43;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,31;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";43,49;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,10;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";122,56;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";38469,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";29269,04;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";16885,06;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";48342,64;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3714,92;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2525,61;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,63;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,81;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";425,65;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3722,82;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";34739,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";85,73;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";86,46;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";781,32;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";71,20;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,99;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,19;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";42,22;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,87;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";117,92;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";37343,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";33221,07;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";19240,43;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";54664,78;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4173,93;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2816,53;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,71;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,39;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";479,85;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4182,76;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";38872,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";95,31;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";98,61;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";897,77;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";82,94;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,27;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,84;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";48,99;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,86;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";137,01;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036031302000";"HERMES 2";"60";"60313";"Hermes";"646018";"6916962";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";42597,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1714,80;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1670,85;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3756,75;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";815,14;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";425,48;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,57;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";51,36;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";815,14;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4165,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";39,16;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,55;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";157,19;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";91,04;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,83;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,54;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";64,68;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,80;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";156,86;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4331,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1699,12;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1663,99;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3749,18;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";807,70;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";421,60;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,57;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";50,89;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";807,70;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4127,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,99;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,46;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";147,47;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";86,45;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,79;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,51;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";61,43;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,46;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";148,96;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4113,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1735,84;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1694,64;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3844,86;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";815,75;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";429,50;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,58;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";52,08;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";815,75;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4237,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,68;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,36;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";160,36;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";84,25;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,77;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,50;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";60,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,36;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";145,38;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4140,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2145,67;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2102,99;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4700,60;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1052,64;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";529,44;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,72;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";63,85;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1052,64;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5229,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,83;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,17;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";177,91;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";114,72;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,93;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,61;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";72,64;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,71;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";188,61;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4978,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1521,71;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1478,99;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3354,23;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";727,26;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";379,61;"67";"kg";"VALIDE"
