"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9838,54;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9272,70;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21647,74;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2680,95;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1752,83;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,59;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,61;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";259,08;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2698,18;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28712,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";95,95;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";110,88;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";707,50;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";106,02;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";53,50;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,59;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,10;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,16;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";141,73;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28712,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11543,40;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10608,17;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25169,24;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3146,09;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2059,07;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,10;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,13;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";303,80;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3166,34;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";33763,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";113,87;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";129,64;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";830,70;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";124,66;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";63,47;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,10;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,11;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";45,67;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";166,89;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";33763,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7405,33;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6938,03;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16274,82;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2027,54;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1328,67;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,52;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,54;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";195,48;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2040,62;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21806,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";74,16;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";84,21;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";540,38;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";80,03;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";40,45;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,52;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,76;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,13;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";107,33;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21806,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";97,03;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";99,93;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";206,89;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";29,17;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";19,08;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,09;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,81;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";29,35;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";313,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8440,66;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7846,12;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18476,78;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2292,73;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1500,56;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,36;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,38;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";221,39;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2307,49;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24605,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";84,77;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";102,90;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";605,75;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";90,85;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";46,25;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,36;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,40;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33,28;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";121,62;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24605,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1667,97;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2352,27;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5178,44;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";591,24;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";440,58;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,53;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,47;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,91;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";593,25;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6187,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";20,88;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,57;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";153,65;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";11,70;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,72;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,58;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,47;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,59;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";19,76;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4323,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1430,81;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2051,88;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4524,76;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";514,11;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";380,77;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,45;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,28;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";51,38;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";515,85;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5373,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,32;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,52;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";197,50;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,06;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,84;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,72;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,37;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";25,16;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5513,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1928,62;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2685,66;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6044,01;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";687,93;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";514,38;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,59;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,74;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";68,55;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";690,27;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7338,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";32,68;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,55;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";277,79;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,69;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,55;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,30;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,76;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";36,01;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7651,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2054,43;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2974,46;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6540,34;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";747,80;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";558,28;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,66;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,87;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,55;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";750,34;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7845,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,64;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,86;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";296,55;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,27;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,07;"67";"kg";"VALIDE"
