"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";133,79;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1045,13;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8422,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,59;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,04;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";239,28;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,82;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,04;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,72;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,57;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,97;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";51,13;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8422,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2953,99;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2631,17;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7014,56;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";907,52;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";675,84;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";117,13;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";907,52;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7323,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";37,75;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,58;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";203,15;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,39;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,70;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,62;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,24;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,59;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";44,26;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7323,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3322,82;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2978,70;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8004,86;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1035,91;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";771,45;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";133,71;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1035,91;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8359,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,61;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,35;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";236,02;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,41;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,92;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,70;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,39;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,66;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,52;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8359,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3210,80;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2936,70;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7806,22;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1004,03;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";753,47;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";127,41;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1004,03;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8248,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";42,11;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,86;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";233,14;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,20;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,12;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,71;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,01;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,52;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";48,94;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8248,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3269,73;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2885,63;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7907,58;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1023,40;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";762,13;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";132,09;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1023,40;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8258,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";42,97;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,76;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";241,19;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,02;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,70;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,69;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,18;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,45;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";49,91;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8258,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";54642,41;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";41435,93;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";92826,74;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10729,28;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8933,88;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,20;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";170,88;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1206,70;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10905,44;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";137020,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";678,59;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";306,58;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4429,11;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";379,42;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";192,84;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";17,39;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";732,22;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";205,31;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1129,33;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";152728,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";59966,57;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";40371,74;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";120995,76;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10063,15;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8460,43;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,89;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";149,01;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1121,15;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10217,12;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";126807,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";255,38;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";574,43;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3990,75;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";342,49;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";186,88;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";18,41;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";581,70;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";124,42;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";942,84;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";132399,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1305";"MES";33,10;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1313";"DBO5";22,28;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1314";"DCO";66,79;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1319";"NK";5,48;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1335";"NH4";4,61;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1339";"NO2";2,69800561260259e-03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1340";"NO3";0,08;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1350";"PT";0,61;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1551";"NGL";5,56;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1552";"Volume";70,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";44368,71;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";33334,04;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";93120,98;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";11091,26;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";9291,83;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,26;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";155,77;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1229,55;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";11252,36;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";140214,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";292,36;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";493,55;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4539,05;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";403,29;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";213,90;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";18,04;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";672,92;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";149,31;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1094,52;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";153874,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1305";"MES";23,73;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1313";"DBO5";17,83;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1314";"DCO";49,81;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1319";"NK";5,87;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1335";"NH4";4,94;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1339";"NO2";2,89072029921706e-03;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1340";"NO3";0,08;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1350";"PT";0,65;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1551";"NGL";5,96;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1552";"Volume";75,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";32267,32;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";28392,85;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";67926,16;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";13118,23;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";10880,83;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,11;"67";"kg";"VALIDE"
