"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";186,87;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1451,91;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";13313,30;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";173091,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";434,49;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";576,97;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";6338,79;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";493,03;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";266,45;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";22,22;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";825,80;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";171,01;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1341,39;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";198957,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1305";"MES";30,38;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1313";"DBO5";26,73;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1314";"DCO";63,96;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1319";"NK";12,77;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1335";"NH4";10,75;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1339";"NO2";6,28249878363174e-03;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1340";"NO3";0,18;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1350";"PT";1,42;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1551";"NGL";12,96;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1552";"Volume";163,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";41176,27;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";27397,41;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";63274,76;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9528,37;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7905,78;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,49;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";149,83;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1035,46;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9682,76;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";118380,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";367,74;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";478,11;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4835,14;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";372,73;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";188,27;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";16,75;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";665,12;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";138,16;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1054,88;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";143102,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1305";"MES";66,61;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1313";"DBO5";44,36;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1314";"DCO";125,79;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1319";"NK";16,06;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1335";"NH4";13,52;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1339";"NO2";7,90130215119329e-03;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1340";"NO3";0,23;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1350";"PT";1,79;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1551";"NGL";16,31;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1552";"Volume";205,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";47432,15;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";35913,31;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";87885,12;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";11345,77;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";9631,29;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,40;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";185,05;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1261,21;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";11536,31;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";144210,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";914,88;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";331,09;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4809,21;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";460,46;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";266,53;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";19,68;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";709,98;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";155,47;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1190,41;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";165835,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1305";"MES";7,89;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1313";"DBO5";5,97;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1314";"DCO";14,62;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1319";"NK";1,88;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1335";"NH4";1,58;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1339";"NO2";9,25030495749459e-04;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1340";"NO3";0,02;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1350";"PT";0,20;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1551";"NGL";1,90;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1552";"Volume";24,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";57772,99;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";46941,98;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";92835,41;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9285,04;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7915,12;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,30;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";126,58;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1046,50;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9415,98;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";117077,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";266,92;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";179,77;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4017,71;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";353,51;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";181,97;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";15,59;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";632,14;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";122,18;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1001,50;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";138542,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";84431,07;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";55528,38;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";125280,74;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";12193,53;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";10264,69;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,67;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";168,15;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1366,05;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";12367,43;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";151660,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";604,60;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";394,68;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5395,24;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";440,80;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";229,55;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";21,54;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";829,60;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";174,63;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1292,28;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";173480,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";41084,60;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";35322,30;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";79248,77;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10857,51;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";9224,21;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,27;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";155,44;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1223,58;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";11018,29;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";139714,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";296,55;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";197,94;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3672,94;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";311,26;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";162,01;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";14,55;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";562,05;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";115,66;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";888,09;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";123149,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1305";"MES";46,46;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1313";"DBO5";39,94;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1314";"DCO";89,62;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1319";"NK";12,38;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1335";"NH4";10,42;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1339";"NO2";6,08978409701727e-03;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1340";"NO3";0,18;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1350";"PT";1,38;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1551";"NGL";12,57;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1552";"Volume";158,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";43107,21;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";37401,62;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";68977,50;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9948,55;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8456,96;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,76;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";142,22;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1115,04;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10095,59;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";127381,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";349,44;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";176,61;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2623,66;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";208,19;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";107,77;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,38;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";370,86;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";75,09;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";589,58;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";81766,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1305";"MES";7,78;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1313";"DBO5";6,75;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1314";"DCO";12,45;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1319";"NK";1,80;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1335";"NH4";1,51;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1339";"NO2";8,86487558426565e-04;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1340";"NO3";0,02;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1350";"PT";0,20;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1551";"NGL";1,83;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1552";"Volume";23,00;"115";"m3";"VALIDE"
