"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";58703,19;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";35712,97;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";72300,04;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9564,87;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8110,65;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,65;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";135,02;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1085,39;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9704,61;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";125537,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";298,59;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";252,14;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3485,53;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";296,40;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";149,64;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";14,36;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";536,26;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";105,73;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";847,25;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";120191,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1305";"MES";81,36;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1313";"DBO5";49,49;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1314";"DCO";100,21;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1319";"NK";13,63;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1335";"NH4";11,48;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1339";"NO2";6,70647109418358e-03;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1340";"NO3";0,20;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1350";"PT";1,52;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1551";"NGL";13,84;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1552";"Volume";174,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";42656,13;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";27484,79;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";64525,70;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10405,74;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8815,55;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,96;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";175,53;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1160,90;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10586,30;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";133904,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";386,13;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";327,16;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3923,09;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";342,36;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";182,38;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";17,50;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";598,38;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";124,53;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";958,48;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";135279,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1305";"MES";15,04;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1313";"DBO5";9,82;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1314";"DCO";25,59;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1319";"NK";5,09;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1335";"NH4";4,28;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1339";"NO2";2,50529092598812e-03;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1340";"NO3";0,07;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1350";"PT";0,56;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1551";"NGL";5,17;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";36000;"A5";"A5 - By-Pass";"1552";"Volume";65,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8018,63;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9892,13;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15842,25;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3122,04;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2021,95;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,87;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,42;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";288,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3145,35;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";34119,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";145,73;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";109,81;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";805,99;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";123,73;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";64,10;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,90;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";127,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,43;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";261,62;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";34119,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";21151,90;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10303,98;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";39500,47;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3219,84;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2085,74;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,68;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,76;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";299,75;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3243,31;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";35132,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";82,95;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";109,78;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";612,88;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";113,68;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";56,10;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,22;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";138,91;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,54;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";263,80;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";35132,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17544,48;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10888,48;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";29328,37;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3409,51;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2213,80;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";12,22;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,31;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";318,43;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3434,06;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";36677,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";82,06;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";114,59;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";639,65;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";120,75;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";60,08;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,73;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";138,40;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";270,87;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";36677,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14577,17;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13057,68;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";28564,11;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4086,51;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2660,70;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";14,92;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,54;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";375,33;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4117,01;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";44947,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";101,11;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";140,27;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";676,61;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";151,62;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";79,17;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";14,35;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";175,02;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,88;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";340,98;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";44947,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11385,31;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9034,09;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26418,44;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2849,68;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1847,20;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,31;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,39;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";264,79;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2870,40;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";30874,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";76,05;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";96,54;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";749,98;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";101,86;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";51,36;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,89;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";116,85;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,12;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";228,60;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";30874,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12185,07;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11125,79;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25724,54;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3482,07;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2259,78;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,99;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,08;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";323,83;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3506,17;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";36356,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";112,47;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";113,12;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";911,73;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";118,77;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";60,33;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,97;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";151,48;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,23;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";282,20;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";36356,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9587,77;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8419,32;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";23153,17;"67";"kg";"VALIDE"
