"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2646,81;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1720,01;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,56;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,64;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";244,66;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2666,04;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28778,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";147,69;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";90,66;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";852,92;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";93,40;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";47,39;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,19;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";105,59;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,68;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";208,18;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28778,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7367,73;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11307,51;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16444,88;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3777,37;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2455,86;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";13,49;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,60;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";350,91;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3804,49;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";40511,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";117,36;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";126,41;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";652,63;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";131,94;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";66,11;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,96;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";150,61;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,83;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";295,50;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";40511,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9916,04;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9679,33;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19538,63;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3046,38;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1966,35;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,86;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,94;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";283,95;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3068,20;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";32613,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";85,36;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";101,73;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";562,44;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";106,93;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";53,32;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,43;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";122,20;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,15;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";239,56;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";32613,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15058,96;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8743,92;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";27203,36;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2703,73;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1731,74;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,83;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,90;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";253,36;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2723,49;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";29656,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";158,05;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";92,46;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";578,49;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";96,61;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";47,14;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,46;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";106,31;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,27;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";212,38;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29656,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13559,61;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9828,13;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";24238,07;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3056,33;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1980,30;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,44;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,59;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";285,57;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3079,39;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";34070,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";84,03;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";106,20;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";509,30;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";109,17;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";54,64;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,88;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";123,64;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,06;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";243,68;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";34070,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";20332,96;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10789,99;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";29049,47;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3372,60;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2189,67;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";12,10;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,19;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";314,19;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3396,92;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";36340,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";72,68;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";113,51;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";504,03;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";117,51;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";59,03;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,62;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";133,92;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,55;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";263,04;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";36340,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11109,13;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8656,65;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21787,54;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1828,29;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1244,42;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,24;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,54;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";226,80;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1829,30;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18147,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";57,67;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,62;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";390,77;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,68;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,54;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,46;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";43,03;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,27;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";76,07;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17888,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8400,63;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6641,36;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16737,62;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1386,61;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";943,79;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,18;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,92;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";172,01;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1387,37;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13763,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,85;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";300,50;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,06;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,84;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,36;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,30;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,85;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";58,86;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13842,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7206,65;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5614,38;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14170,18;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1181,28;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";804,03;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,64;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";146,54;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1181,93;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11725,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,34;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,07;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";267,34;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,64;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,29;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,32;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,20;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,40;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";53,40;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12556,00;"115";"m3";"VALIDE"
