"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";117020,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";22951,62;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";20622,12;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";48847,87;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6434,29;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4157,42;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";25,46;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";25,99;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";625,12;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6482,06;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";85042,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";217,95;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";267,75;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1913,91;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";310,32;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";165,54;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";26,72;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";56,14;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,35;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";391,20;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";89250,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";280,46;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";196,20;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";488,66;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";63,33;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";39,32;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,24;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,24;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";5,97;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";61,55;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";810,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";25388,10;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";22819,67;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";53893,65;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7080,23;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4569,26;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";28,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";28,59;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";693,81;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7132,76;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";93539,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";229,60;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";286,03;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2077,47;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";328,41;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";175,27;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";28,54;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";60,18;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,22;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";415,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";95345,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";10,61;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";7,26;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";22,33;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";3,03;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,45;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";8,98293630123138e-03;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";9,17702985999684e-03;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,22;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2,27;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";30,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";24045,76;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";20941,44;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";50303,40;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6520,38;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4197,80;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";25,95;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";26,50;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";641,21;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6569,06;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";86692,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";213,41;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";257,95;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1844,88;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";293,67;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";154,03;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";25,74;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";55,83;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";36,95;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";373,32;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";85984,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";48,69;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";153,08;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";75,59;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";10,12;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";30,68;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,18;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,19;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,66;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";48,02;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";632,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";21651,16;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";20024,82;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";44774,97;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6287,12;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4047,03;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";24,88;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";25,41;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";611,21;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6333,80;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";83119,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";195,78;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";245,95;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1707,51;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";277,85;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";146,78;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";24,54;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";52,50;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,20;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";353,07;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";81985,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";32,36;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";19,37;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";37,92;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";4,16;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";3,88;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,02;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,59;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";6,07;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";80,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";22235,92;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";19563,42;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";45869,59;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5900,45;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3807,47;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";23,01;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";23,48;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";569,75;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5943,72;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";76861,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";188,65;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";235,09;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1690,11;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";262,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";135,32;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";23,46;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";52,71;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,79;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";336,48;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";78366,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";24443,86;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";21497,18;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";50817,76;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6655,90;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4204,91;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";26,24;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";26,80;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";653,41;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6705,12;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";87666,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";215,56;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";268,44;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1889,85;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";310,15;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";27000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";162,28;"67";"kg";"VALIDE"
