"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";110000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";1026,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";110000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";120,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1504,94;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1233,34;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3375,89;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";436,43;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";349,96;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,04;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";41,90;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";436,70;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4547,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";13,93;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";13,64;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";106,44;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,07;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,62;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,33;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,41;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,42;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";17,61;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4547,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1378,91;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1195,18;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3230,33;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";432,11;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";346,50;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";41,48;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";432,38;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4502,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";13,79;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";13,50;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";105,26;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,92;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,54;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,32;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,38;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,40;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";17,44;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4502,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1556,77;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1348,66;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3576,99;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";470,08;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";375,90;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,11;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";45,32;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";470,36;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4863,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";14,93;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,58;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";114,02;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,15;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,08;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,36;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,67;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,50;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";18,98;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4863,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1734,40;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1525,01;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4094,78;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";535,58;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";429,47;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,28;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";51,41;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";535,92;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5580,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";17,48;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";16,74;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";130,05;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,49;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,35;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,40;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,95;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,74;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";21,61;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5580,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1219,34;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1059,27;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2864,44;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";384,02;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";307,94;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,92;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";36,86;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";384,26;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4001,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";12,64;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";94,16;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";13,26;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,70;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,12;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,25;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";15,50;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4001,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1428,34;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1244,47;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3350,48;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";445,86;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";357,55;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,07;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";42,80;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";446,13;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4671,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";14,78;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,01;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";110,33;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,73;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,07;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,34;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,43;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,47;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";18,28;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4671,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1356,34;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1148,11;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3110,04;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";412,82;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";331,03;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,98;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";39,63;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";413,08;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4301,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";13,28;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,90;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";101,08;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,25;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,21;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,31;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,28;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,34;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";16,66;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4301,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1490,45;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1291,95;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3474,60;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";460,26;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";369,70;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,10;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";44,10;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";460,57;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4790,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";15,08;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,37;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";113,75;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,97;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,04;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,34;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,49;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,52;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";18,61;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4790,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1358,66;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1156,34;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3099,50;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";411,86;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";330,26;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,98;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";39,54;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";412,12;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4291,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";13,14;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,87;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";101,31;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,22;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,19;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,31;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,27;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,34;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";16,62;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4291,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1346,36;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1146,62;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3099,43;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";406,68;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";326,10;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,97;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";39,04;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";406,93;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4237,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";13,10;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,71;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";101,64;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,04;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,10;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,30;"67";"kg";"VALIDE"
