"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,24;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,32;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";16,41;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4237,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1209,73;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1048,77;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2821,23;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";375,67;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";301,24;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,90;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";36,06;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";375,91;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3914,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";11,95;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";11,74;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";91,66;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,97;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,56;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,28;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,07;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,22;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";15,16;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3914,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1435,30;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1249,67;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3395,21;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";453,52;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";364,04;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,08;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";43,43;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";453,79;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4739,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";14,44;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,21;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";110,48;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,31;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,75;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,34;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,50;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,45;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";17,97;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4739,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12200,72;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10927,41;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25449,56;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2756,14;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1826,76;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,16;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,18;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";328,53;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2770,78;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27272,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";88,06;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";83,81;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";749,79;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";87,32;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,82;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,99;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,09;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,15;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";120,45;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27272,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1305";"MES";420,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";136,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";258,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1319";"NK";10,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";1,93;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1350";"PT";3,50;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";10,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";10,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12826,63;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11427,91;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26958,77;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2900,72;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1918,07;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,66;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,68;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";345,92;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2916,85;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28940,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";93,34;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";88,95;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";792,23;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";90,87;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,61;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,26;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,89;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,19;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";126,06;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28940,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1305";"MES";808,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";285,90;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1240,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1319";"NK";24,74;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";6,66;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1350";"PT";7,03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";24,74;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";41,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13376,14;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11841,23;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";28045,79;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3015,04;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1990,50;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,99;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,01;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";358,51;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3031,79;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";30037,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";98,61;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";92,30;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";839,29;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";95,18;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,18;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,60;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,70;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,68;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";131,53;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";30037,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1305";"MES";524,40;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";254,03;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";627,46;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1319";"NK";25,74;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";9,20;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1350";"PT";7,10;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";25,74;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";42,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17081,23;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";15514,89;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";36191,11;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3921,64;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2585,64;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,69;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,72;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";469,25;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3943,35;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";39063,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";124,34;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";120,15;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1081,56;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";123,42;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";40,92;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,52;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";35,18;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,98;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";171,17;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";39063,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1305";"MES";947,61;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";318,12;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";941,36;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1319";"NK";26,63;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";7,06;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1350";"PT";7,49;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";26,63;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";44,50;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12187,82;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10693,35;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26127,80;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2692,89;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1765,92;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,03;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,05;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";321,04;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2707,87;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26843,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";87,21;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";82,46;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";753,66;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";85,29;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,05;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,57;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,33;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,40;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";117,23;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26843,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1118,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";311,28;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1404,90;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1319";"NK";44,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";11,92;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1350";"PT";14,10;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";44,00;"67";"kg";"VALIDE"
