"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";62,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13347,55;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12120,50;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";27780,84;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3067,17;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2024,41;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,12;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,14;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";391,62;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3084,14;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";30464,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";101,47;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";93,63;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";861,14;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";96,10;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,50;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,75;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,16;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,80;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";133,05;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";30464,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1305";"MES";604,10;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";155,28;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";674,12;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1319";"NK";27,01;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";9,48;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1350";"PT";6,20;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";27,01;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";56,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12019,04;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10736,53;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25539,59;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2724,06;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1805,95;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,09;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,10;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";321,40;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2739,13;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27024,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";84,99;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";83,03;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";750,98;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";84,39;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,33;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,64;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,64;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,96;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";119,70;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27024,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1171,90;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";205,52;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1328,04;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1319";"NK";63,81;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";22,26;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1350";"PT";9,92;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";63,81;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";44,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13798,06;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12379,11;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";29544,31;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3115,81;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2058,90;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,29;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,31;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";370,94;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3133,11;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31040,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";100,18;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";96,36;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";870,84;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";98,21;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,75;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,93;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,66;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,44;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";135,84;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";31040,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1305";"MES";662,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";119,20;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";994,96;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1319";"NK";27,74;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";6,10;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1350";"PT";9,62;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";27,74;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";40,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12797,19;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11176,20;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26793,98;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2841,12;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1879,36;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,51;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,53;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";338,26;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2856,97;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28433,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";90,14;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";87,38;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";786,83;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";89,38;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,14;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,09;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,90;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,37;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";124,41;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28433,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1305";"MES";499,20;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";69,24;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";420,20;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1319";"NK";11,32;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";1,57;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1350";"PT";3,25;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";11,32;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";12,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12777,91;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11321,42;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25929,06;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2846,92;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1880,29;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,49;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,51;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";337,94;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2862,74;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28363,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";87,19;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";87,14;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";781,68;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";92,69;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,21;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,06;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,41;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,01;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";127,20;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28363,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1387,07;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";355,65;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1823,17;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1319";"NK";49,31;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";13,81;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1350";"PT";11,96;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";49,31;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";56,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11538,23;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10566,06;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";24245,24;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2641,55;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1750,95;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,92;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,94;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";310,54;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2656,34;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26464,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";82,08;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";81,26;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";723,26;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";81,40;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,57;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,44;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,32;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,23;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";114,20;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26464,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1728,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";280,65;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1082,30;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1319";"NK";18,04;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";4,24;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1350";"PT";4,92;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";18,04;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";22,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12683,03;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11217,35;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";27103,42;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2844,45;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1831,95;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,48;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,50;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";338,04;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2860,26;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28349,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";96,63;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";15800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";87,11;"67";"kg";"VALIDE"
