"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9862,82;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1490,20;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1255,45;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,76;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,85;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";115,93;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1498,70;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12432,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";62,96;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,33;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";264,94;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,31;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,26;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,43;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";36,23;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,14;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";59,85;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14444,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5380,74;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4098,74;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9805,32;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1512,38;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1274,13;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,88;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,90;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";117,65;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1521,01;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12617,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";58,74;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,65;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";246,56;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,87;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,57;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,40;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,99;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,45;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";56,15;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13551,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4751,96;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3658,47;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8782,98;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1352,83;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1139,72;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,05;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,59;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";105,24;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1360,55;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11286,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";65,47;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,28;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";270,01;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,83;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,51;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,44;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,03;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,39;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";61,17;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14763,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5166,48;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4005,11;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9479,66;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1478,86;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1245,96;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,29;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,80;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";115,07;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1486,82;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12180,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";70,99;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,32;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";295,54;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,78;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,56;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,48;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";40,22;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,34;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";66,35;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16109,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1305";"MES";96,80;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";72,60;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";175,69;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1319";"NK";23,23;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";26,11;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,20;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,12;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,06;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";35,39;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";484,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";27892,62;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";27724,88;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";60913,39;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8073,94;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6013,59;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";48,07;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";29,01;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";867,14;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8151,02;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";111447,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";521,74;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";371,76;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2760,24;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";418,15;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";108,06;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";17,68;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";476,68;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";59,68;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";830,77;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";116084,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1305";"MES";65,34;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";29,70;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";85,05;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1319";"NK";10,61;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";14,56;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,07;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,32;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";19,74;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";270,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";19936,10;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";21742,04;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";46493,11;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6429,62;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4800,95;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";52,91;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";24,37;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";685,91;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6506,91;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";88507,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";218,11;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";296,60;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2813,71;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";334,47;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";86,61;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";14,15;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";381,11;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";47,60;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";668,58;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";92125,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1305";"MES";356,49;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";321,80;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";856,76;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1319";"NK";161,32;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";137,16;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,09;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,66;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1350";"PT";13,68;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";185,91;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2542,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";24126,44;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";27741,19;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";54672,80;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8244,85;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6175,17;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";44,38;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";29,25;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";879,23;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8318,49;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";114227,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";532,26;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";388,77;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3709,06;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";427,05;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";121,92;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";17,39;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";485,69;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";59,54;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";855,13;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";119091,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1305";"MES";650,99;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";392,84;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";611,70;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1319";"NK";188,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";151,40;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,21;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,73;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1350";"PT";17,39;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";205,22;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2806,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";29312,74;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";34223,04;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";61990,24;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9978,57;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7447,19;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";58,29;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";35,78;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1075,36;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10072,64;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";137903,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";534,86;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";468,46;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4848,73;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";526,60;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";139,06;"67";"kg";"VALIDE"
