"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";21,94;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";596,28;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";74,42;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1044,55;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";145502,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1305";"MES";392,40;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";294,30;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";712,20;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1319";"NK";94,17;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";105,86;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,84;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,51;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,31;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";143,49;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1962,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";25961,11;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";25181,93;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";61463,80;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7344,14;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5462,02;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";43,66;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";26,34;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";787,60;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7414,15;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";101225,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";281,52;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";340,09;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2345,07;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";436,94;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";98,85;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";16,18;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";436,06;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";54,59;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";759,98;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";106193,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1305";"MES";170,80;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";128,10;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";310,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1319";"NK";40,99;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";46,08;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,36;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,22;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,87;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";62,45;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";854,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";40905,34;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";28229,37;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";72736,27;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7903,91;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5844,18;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";46,33;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";28,69;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";858,22;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7978,95;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";109307,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";316,85;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";367,75;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2523,73;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";405,88;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";102,63;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";19,80;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";484,99;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";59,79;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";836,23;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";115447,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1305";"MES";87,60;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";65,70;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";158,99;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1319";"NK";21,02;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";23,63;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,18;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,11;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,96;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";32,03;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";438,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";30560,86;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";20825,52;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";64352,96;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5961,34;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4404,09;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";33,85;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,37;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";642,64;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6016,58;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";80915,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";300,54;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";271,13;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2243,84;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";295,88;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";75,77;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";14,21;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";357,54;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";44,16;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";613,56;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";85192,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1305";"MES";49,20;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";36,90;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";89,29;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1319";"NK";11,80;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";13,27;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,06;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,54;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";17,99;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";246,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";34638,84;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";24828,71;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";72474,85;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7096,48;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5291,52;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";38,16;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";25,12;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";769,56;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7159,78;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";98084,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";238,38;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";332,92;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3288,35;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";371,33;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";93,67;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";14,98;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";425,74;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";55,60;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";745,75;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";104617,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1305";"MES";258,79;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";118,08;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";338,49;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1319";"NK";30,20;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";53,09;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,42;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,25;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,83;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";71,96;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";984,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";28327,08;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";22380,29;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";56782,93;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6506,39;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4815,08;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";35,53;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";23,16;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";696,57;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6565,09;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";90262,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";284,90;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";300,65;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2898,60;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";327,43;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";82,94;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,68;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";376,34;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";50,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";657,54;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";94472,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1305";"MES";119,37;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";106,30;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";260,04;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1319";"NK";35,93;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";25,57;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,20;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,12;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,59;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";34,66;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";474,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";22271,36;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";21579,37;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";49868,16;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6339,52;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4750,71;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";35,79;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";22,55;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";681,31;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6397,86;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";87359,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";777,59;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";297,98;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2918,79;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";333,26;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";84,30;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,80;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";382,09;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";48,09;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";666,85;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";93354,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1305";"MES";95,39;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";57,84;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";159,13;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1319";"NK";21,12;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";21,36;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,10;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,13;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";28,96;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";396,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";28665,72;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";22537,49;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";53121,77;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6677,42;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4997,78;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";37,26;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";23,73;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";714,16;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
