"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6738,42;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";92100,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";204,41;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";325,99;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3066,27;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";360,75;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";92,39;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";15,13;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";414,46;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";50,93;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";723,03;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";102209,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1305";"MES";94,92;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";64,41;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";205,66;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1319";"NK";34,23;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";60,97;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,48;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,29;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,39;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";82,64;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1130,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";26646,60;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";23975,85;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";56000,42;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7091,09;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5278,71;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";47,57;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";25,49;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";755,58;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7164,16;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";98486,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";212,03;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";338,14;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3180,48;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";374,05;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";105,61;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";16,09;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";440,36;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";53,79;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";760,65;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036047102000";"NOYON 2";"60";"60471";"Noyon";"699806";"6941402";26510;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";106016,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1536,22;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1744,12;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4574,51;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";700,60;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";505,54;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,96;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,91;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";701,54;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8534,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";50,85;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,56;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";278,50;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";80,46;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";43,60;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,69;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,22;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,16;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";84,96;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8534,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1666,40;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1819,25;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4769,55;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";721,12;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";520,35;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,02;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66,81;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";722,09;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8784,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";52,19;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,44;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";282,33;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";82,82;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,88;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,72;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,34;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,28;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";87,45;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8784,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1814,89;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1960,40;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5208,78;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";794,17;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";566,33;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,28;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,18;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";73,32;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";795,19;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9499,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";56,09;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";305,66;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";88,88;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,68;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,77;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,71;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,54;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";93,91;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9499,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1978,16;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2207,99;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5805,75;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";883,50;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";637,52;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,32;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,47;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";81,85;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";884,69;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10762,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";63,49;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,60;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";345,43;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";101,47;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";54,99;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,88;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,32;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,24;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";107,14;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10762,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1441,76;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1628,28;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4274,22;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";655,94;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";473,31;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,83;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,77;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";656,82;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7990,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";47,16;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,61;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";258,88;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";75,33;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";40,82;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,65;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,95;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,89;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";79,54;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7990,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1672,59;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1888,44;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4989,94;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";767,48;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";555,78;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,28;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,15;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";70,84;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";768,48;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9371,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";56,12;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,54;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";305,20;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";90,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";46,55;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,78;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,55;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,72;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";94,81;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9371,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1371,21;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1540,51;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4070,14;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";625,64;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";451,45;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,75;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";57,96;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";626,48;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7621,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,80;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,30;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";246,89;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";71,85;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,94;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,62;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,77;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,71;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";75,87;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7621,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1755,53;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1976,50;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5216,95;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";808,45;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";586,35;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,29;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,14;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";809,65;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9974,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";62,91;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,80;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";326,98;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";95,19;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";53,29;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,81;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,83;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,87;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";100,37;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9974,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1503,65;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1706,45;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4477,49;"67";"kg";"VALIDE"
