"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";688,45;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";496,77;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,92;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";63,78;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";689,37;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8386,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";52,19;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,79;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";274,49;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";79,07;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";42,85;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,68;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,15;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,09;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";83,49;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8386,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1463,02;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1666,38;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4360,18;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";672,27;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";485,10;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,24;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,88;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";62,28;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";673,18;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8189,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";48,11;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,33;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";263,15;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";77,21;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";41,84;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,67;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,05;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,99;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";81,53;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8189,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1443,35;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1617,42;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4236,02;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";646,91;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";466,79;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,81;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";59,93;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";647,78;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7880,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";46,62;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,24;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";252,69;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";74,30;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";40,26;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,64;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,90;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,84;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";78,45;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7880,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1572,61;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1778,64;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4700,02;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";718,64;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";520,31;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,01;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66,86;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";719,58;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8780,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";52,09;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,44;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";281,55;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";80,67;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";43,71;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,71;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,52;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,20;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";85,48;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8780,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2567,96;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1699,66;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4647,75;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";542,76;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";377,29;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,99;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";56,87;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";542,76;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7569,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";38,19;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,04;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";185,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,07;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,72;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,80;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,85;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,78;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7985,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2727,18;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1817,74;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4971,12;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";569,03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";394,03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,04;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";59,67;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";569,03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7913,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";37,66;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,04;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";190,58;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,21;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,06;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,82;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,26;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,89;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";40,46;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8408,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2858,85;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1909,34;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5232,40;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";598,69;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";416,17;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,10;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";62,73;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";598,69;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8349,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,25;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,37;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";199,69;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,42;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,47;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,89;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,57;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,96;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";43,09;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8821,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2965,68;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1994,79;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5409,97;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";626,59;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";435,56;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,15;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";65,66;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";626,59;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8738,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,03;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,53;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";210,55;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,36;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,48;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,94;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,99;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,07;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";45,45;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9304,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2435,23;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1623,14;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4442,84;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";510,42;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";354,81;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,93;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";53,48;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";510,42;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7118,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,88;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,35;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";176,20;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,07;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,20;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,78;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,64;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,72;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";37,79;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7737,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3400,08;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2233,46;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6173,32;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";718,34;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";498,46;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,31;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,18;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";718,34;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10026,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";48,37;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,75;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";238,14;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,50;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,32;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,10;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,94;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,35;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";51,72;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10483,00;"115";"m3";"VALIDE"
